Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,191.0,273.0,7.4,22.0,385.0,484.24,386.79
2017,1,11,11,45,143.0,277.5,7.45,22.5,362.5,443.62,352.62
2017,1,11,12,0,95.0,282.0,7.5,23.0,340.0,377.47,298.84
2017,1,11,12,15,483.5,189.0,7.45,23.0,487.0,740.75,588.74
2017,1,11,12,30,872.0,96.0,7.4,23.0,634.0,1036.85,805.56
2017,1,11,12,45,871.0,96.0,7.35,23.5,632.5,1036.14,801.86
2017,1,11,13,0,870.0,96.0,7.3,24.0,631.0,1032.13,797.33
2017,1,11,13,15,866.0,95.0,7.2,24.0,620.5,1020.54,788.96
2017,1,11,13,30,862.0,94.0,7.1,24.0,610.0,1005.76,778.53
2017,1,11,13,45,855.0,93.0,7.05,24.0,592.0,984.92,764.19
2017,1,11,14,0,848.0,92.0,7.0,24.0,574.0,961.18,747.91
2017,1,11,14,15,837.0,90.5,6.85,24.0,548.5,930.26,726.08
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,896.93,702.56
2017,1,11,14,45,811.0,86.5,6.6,24.0,490.5,856.59,674.11
2017,1,11,15,0,796.0,84.0,6.5,24.0,458.0,814.49,644.23
2017,1,11,15,15,773.5,81.0,6.2,23.5,420.0,764.05,608.37
2017,1,11,15,30,751.0,78.0,5.9,23.0,382.0,712.87,571.49
2017,1,11,15,45,720.5,73.5,5.65,23.0,339.0,653.54,526.86
2017,1,11,16,0,690.0,69.0,5.4,23.0,296.0,599.14,485.16
2017,1,11,16,15,642.5,64.0,5.1,22.5,250.0,529.69,429.94
2017,1,11,16,30,595.0,59.0,4.8,22.0,204.0,463.19,375.33
2017,1,11,16,45,519.5,51.5,4.55,21.5,157.5,381.3,306.72
2017,1,11,17,0,444.0,44.0,4.3,21.0,111.0,306.03,241.43
2017,1,11,17,15,314.0,32.5,4.3,20.5,71.0,208.99,155.39
2017,1,11,17,30,184.0,21.0,4.3,20.0,31.0,115.28,13.47
2017,1,11,17,45,92.0,10.5,4.35,19.5,15.5,41.05,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,16.0,3.3,17.5,29.5,89.81,0.0
2017,1,12,8,0,290.0,32.0,3.4,18.0,59.0,193.06,140.07
2017,1,12,8,15,394.0,42.5,3.45,18.5,103.0,273.42,216.3
2017,1,12,8,30,498.0,53.0,3.5,19.0,147.0,364.44,294.53
2017,1,12,8,45,564.5,59.0,3.6,19.5,194.0,437.74,356.6
2017,1,12,9,0,631.0,65.0,3.7,20.0,241.0,516.23,420.56
2017,1,12,9,15,672.0,69.5,3.95,20.5,286.5,579.93,471.13
2017,1,12,9,30,713.0,74.0,4.2,21.0,332.0,645.66,520.75
2017,1,12,9,45,748.5,75.5,4.45,21.5,374.5,701.02,560.94
2017,1,12,10,0,784.0,77.0,4.7,22.0,417.0,761.28,604.24
2017,1,12,10,15,428.0,146.5,4.85,22.0,334.5,560.3,450.0
2017,1,12,10,30,72.0,216.0,5.0,22.0,252.0,277.21,220.67
2017,1,12,10,45,44.5,209.5,5.15,22.5,232.5,243.68,192.99
2017,1,12,11,0,17.0,203.0,5.3,23.0,213.0,190.48,149.11
2017,1,12,11,15,8.5,159.0,5.25,23.0,164.0,138.72,107.29
2017,1,12,11,30,0.0,115.0,5.2,23.0,115.0,90.5,68.02
2017,1,12,11,45,17.0,182.5,5.2,23.5,193.0,168.82,131.3
2017,1,12,12,0,34.0,250.0,5.2,24.0,271.0,277.39,216.72
2017,1,12,12,15,19.5,222.5,5.15,24.0,235.0,210.05,163.21
2017,1,12,12,30,5.0,195.0,5.1,24.0,199.0,168.17,129.58
2017,1,12,12,45,77.0,245.0,5.05,24.5,293.5,315.29,247.33
2017,1,12,13,0,149.0,295.0,5.0,25.0,388.0,472.09,367.85
2017,1,12,13,15,263.5,274.0,4.95,25.0,434.0,586.93,456.57
2017,1,12,13,30,378.0,253.0,4.9,25.0,480.0,674.34,523.76
2017,1,12,13,45,243.0,259.0,4.9,25.0,403.0,542.57,423.02
2017,1,12,14,0,108.0,265.0,4.9,25.0,326.0,369.08,288.87
2017,1,12,14,15,54.0,177.0,4.8,25.0,207.5,215.63,169.03
2017,1,12,14,30,0.0,89.0,4.7,25.0,89.0,68.57,50.03
2017,1,12,14,45,395.0,88.0,4.65,25.0,275.0,490.05,393.65
2017,1,12,15,0,790.0,87.0,4.6,25.0,461.0,813.13,633.66
2017,1,12,15,15,767.0,84.0,4.35,24.5,423.0,762.44,596.48
2017,1,12,15,30,744.0,81.0,4.1,24.0,385.0,711.05,560.75
2017,1,12,15,45,707.0,78.0,3.85,24.0,341.0,653.47,518.68
2017,1,12,16,0,670.0,75.0,3.6,24.0,297.0,592.53,472.84
2017,1,12,16,15,621.0,69.5,3.4,23.0,251.0,522.19,419.3
2017,1,12,16,30,572.0,64.0,3.2,22.0,205.0,454.89,366.04
2017,1,12,16,45,492.0,56.0,3.0,21.5,158.5,370.73,296.71
2017,1,12,17,0,412.0,48.0,2.8,21.0,112.0,293.48,230.84
2017,1,12,17,15,284.0,35.5,2.95,20.5,72.0,197.74,147.46
2017,1,12,17,30,156.0,23.0,3.1,20.0,32.0,106.32,24.35
2017,1,12,17,45,78.0,11.5,3.3,20.0,16.0,36.86,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,54.0,16.0,3.65,18.5,21.0,44.57,0.0
2017,1,13,8,0,108.0,32.0,3.9,19.0,42.0,98.01,68.96
2017,1,13,8,15,140.5,51.0,4.0,19.0,72.5,141.18,110.11
2017,1,13,8,30,173.0,70.0,4.1,19.0,103.0,187.07,150.65
2017,1,13,8,45,188.5,89.5,4.2,19.5,134.5,226.33,184.54
2017,1,13,9,0,204.0,109.0,4.3,20.0,166.0,266.78,218.45
2017,1,13,9,15,212.5,128.5,4.4,20.5,197.0,303.49,248.31
2017,1,13,9,30,221.0,148.0,4.5,21.0,228.0,340.61,277.71
2017,1,13,9,45,224.0,167.0,4.6,21.5,256.0,373.15,302.69
2017,1,13,10,0,227.0,186.0,4.7,22.0,284.0,387.22,312.98
2017,1,13,10,15,189.0,205.5,4.7,22.0,292.0,383.82,308.64
2017,1,13,10,30,151.0,225.0,4.7,22.0,300.0,377.53,301.93
2017,1,13,10,45,152.5,238.5,4.75,22.5,318.0,397.6,316.46
2017,1,13,11,0,154.0,252.0,4.8,23.0,336.0,417.55,330.68
2017,1,13,11,15,518.0,165.0,4.8,23.0,465.0,717.55,565.86
2017,1,13,11,30,882.0,78.0,4.8,23.0,594.0,976.65,749.09
2017,1,13,11,45,876.0,83.5,4.8,23.5,607.5,990.91,754.91
2017,1,13,12,0,870.0,89.0,4.8,24.0,621.0,1001.76,760.17
2017,1,13,12,15,873.0,89.5,4.75,24.0,628.0,1012.35,766.52
2017,1,13,12,30,876.0,90.0,4.7,24.0,635.0,1019.74,770.84
2017,1,13,12,45,463.5,180.0,4.7,24.5,468.5,711.57,551.54
2017,1,13,13,0,51.0,270.0,4.7,25.0,302.0,317.31,245.58
2017,1,13,13,15,55.5,268.5,4.65,25.0,302.5,320.29,249.05
2017,1,13,13,30,60.0,267.0,4.6,25.0,303.0,323.31,251.67
2017,1,13,13,45,287.5,233.5,4.55,25.0,399.0,556.25,435.44
2017,1,13,14,0,515.0,200.0,4.5,25.0,495.0,757.64,586.94
2017,1,13,14,15,508.0,193.0,4.35,24.5,473.5,731.23,568.03
2017,1,13,14,30,501.0,186.0,4.2,24.0,452.0,703.31,549.28
2017,1,13,14,45,275.5,192.5,4.1,24.0,337.5,471.83,373.44
2017,1,13,15,0,50.0,199.0,4.0,24.0,223.0,237.77,187.06
2017,1,13,15,15,167.0,182.5,3.65,23.5,253.0,334.66,267.98
2017,1,13,15,30,284.0,166.0,3.3,23.0,283.0,421.51,338.4
2017,1,13,15,45,272.5,149.5,3.0,23.0,251.5,383.2,308.09
2017,1,13,16,0,261.0,133.0,2.7,23.0,220.0,345.37,278.17
2017,1,13,16,15,244.5,114.5,2.55,22.0,186.5,302.35,244.58
2017,1,13,16,30,228.0,96.0,2.4,21.0,153.0,260.51,210.82
2017,1,13,16,45,341.0,70.0,2.3,20.5,134.0,296.83,238.81
2017,1,13,17,0,454.0,44.0,2.2,20.0,115.0,311.58,245.98
2017,1,13,17,15,333.5,33.0,2.35,19.5,74.5,218.73,164.58
2017,1,13,17,30,213.0,22.0,2.5,19.0,34.0,130.09,43.34
2017,1,13,17,45,106.5,11.0,2.65,19.0,17.0,46.65,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.65,14.5,4.5,3.4,0.0
2017,1,14,8,0,0.0,9.0,2.8,15.0,9.0,6.82,0.0
2017,1,14,8,15,0.0,16.5,2.8,15.5,16.5,12.53,4.8
2017,1,14,8,30,0.0,24.0,2.8,16.0,24.0,18.26,9.81
2017,1,14,8,45,0.0,31.5,2.85,16.5,31.5,24.01,14.79
2017,1,14,9,0,0.0,39.0,2.9,17.0,39.0,29.77,19.7
2017,1,14,9,15,0.0,46.0,2.95,17.5,46.0,35.16,24.23
2017,1,14,9,30,0.0,53.0,3.0,18.0,53.0,40.56,28.69
2017,1,14,9,45,0.0,98.0,3.15,18.5,98.0,78.14,59.99
2017,1,14,10,0,0.0,143.0,3.3,19.0,143.0,120.12,94.35
2017,1,14,10,15,1.0,154.0,3.35,19.0,154.5,130.2,102.37
2017,1,14,10,30,2.0,165.0,3.4,19.0,166.0,140.52,110.58
2017,1,14,10,45,9.0,183.5,3.5,19.5,188.5,164.01,129.45
2017,1,14,11,0,16.0,202.0,3.6,20.0,211.0,188.1,148.59
2017,1,14,11,15,18.0,212.5,3.6,20.0,222.5,199.79,157.75
2017,1,14,11,30,20.0,223.0,3.6,20.0,234.0,211.71,167.09
2017,1,14,11,45,39.5,247.0,3.65,20.5,271.0,279.05,220.44
2017,1,14,12,0,59.0,271.0,3.7,21.0,308.0,326.41,257.25
2017,1,14,12,15,45.5,262.5,3.7,21.0,291.5,302.53,237.94
2017,1,14,12,30,32.0,254.0,3.7,21.0,275.0,278.77,218.9
2017,1,14,12,45,22.0,236.0,3.7,21.5,250.5,225.57,176.55
2017,1,14,13,0,12.0,218.0,3.7,22.0,226.0,197.47,153.79
2017,1,14,13,15,19.5,229.0,3.65,22.0,241.5,216.26,169.05
2017,1,14,13,30,27.0,240.0,3.6,22.0,257.0,235.32,184.4
2017,1,14,13,45,24.5,231.0,3.55,22.0,246.0,224.08,175.58
2017,1,14,14,0,22.0,222.0,3.5,22.0,235.0,213.05,166.99
2017,1,14,14,15,31.0,221.5,3.4,21.5,239.0,242.96,191.52
2017,1,14,14,30,40.0,221.0,3.3,21.0,243.0,251.82,199.43
2017,1,14,14,45,32.5,204.0,3.25,21.0,221.0,226.34,179.3
2017,1,14,15,0,25.0,187.0,3.2,21.0,199.0,183.96,145.59
2017,1,14,15,15,14.5,165.5,2.95,20.5,172.5,154.33,121.89
2017,1,14,15,30,4.0,144.0,2.7,20.0,146.0,125.65,98.65
2017,1,14,15,45,2.0,128.5,2.45,20.0,129.5,110.52,86.4
2017,1,14,16,0,0.0,113.0,2.2,20.0,113.0,95.7,74.26
2017,1,14,16,15,0.0,96.0,2.05,19.5,96.0,80.92,62.21
2017,1,14,16,30,0.0,79.0,1.9,19.0,79.0,66.21,49.99
2017,1,14,16,45,0.0,61.5,1.75,18.5,61.5,50.94,37.08
2017,1,14,17,0,0.0,44.0,1.6,18.0,44.0,35.53,23.89
2017,1,14,17,15,0.0,28.5,1.7,17.5,28.5,21.98,12.05
2017,1,14,17,30,0.0,13.0,1.8,17.0,13.0,9.89,0.0
2017,1,14,17,45,0.0,6.5,1.95,17.0,6.5,5.11,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,4.0,2.8,14.5,4.0,3.02,0.0
2017,1,15,8,0,0.0,8.0,3.1,15.0,8.0,6.06,0.0
2017,1,15,8,15,0.0,14.0,3.2,15.5,14.0,10.62,3.21
2017,1,15,8,30,0.0,20.0,3.3,16.0,20.0,15.2,7.22
2017,1,15,8,45,0.0,26.5,3.4,16.5,26.5,20.18,11.53
2017,1,15,9,0,0.0,33.0,3.5,17.0,33.0,25.16,15.78
2017,1,15,9,15,0.0,39.0,3.8,17.5,39.0,29.77,19.65
2017,1,15,9,30,0.0,45.0,4.1,18.0,45.0,34.39,23.48
2017,1,15,9,45,0.0,66.5,4.4,18.5,66.5,51.0,37.3
2017,1,15,10,0,0.0,88.0,4.7,19.0,88.0,68.44,51.66
2017,1,15,10,15,0.0,104.5,4.85,19.5,104.5,82.57,63.1
2017,1,15,10,30,0.0,121.0,5.0,20.0,121.0,96.89,74.59
2017,1,15,10,45,0.0,135.5,5.2,20.5,135.5,109.56,84.63
2017,1,15,11,0,0.0,150.0,5.4,21.0,150.0,122.39,94.72
2017,1,15,11,15,0.0,97.0,5.55,21.5,97.0,75.14,56.01
2017,1,15,11,30,0.0,44.0,5.7,22.0,44.0,33.74,22.06
2017,1,15,11,45,2.5,118.5,5.9,22.5,120.5,95.85,72.58
2017,1,15,12,0,5.0,193.0,6.1,23.0,197.0,166.16,128.79
2017,1,15,12,15,23.5,230.0,6.25,23.0,245.0,220.98,173.0
2017,1,15,12,30,42.0,267.0,6.4,23.0,293.0,303.62,238.52
2017,1,15,12,45,23.0,229.0,6.6,23.0,243.5,219.34,171.56
2017,1,15,13,0,4.0,191.0,6.8,23.0,194.0,162.97,126.08
2017,1,15,13,15,18.5,220.0,6.8,23.0,231.5,206.04,161.11
2017,1,15,13,30,33.0,249.0,6.8,23.0,269.0,274.25,215.62
2017,1,15,13,45,42.0,249.5,6.85,23.0,274.5,284.25,223.99
2017,1,15,14,0,51.0,250.0,6.9,23.0,280.0,294.21,232.44
2017,1,15,14,15,25.5,197.0,6.8,22.5,212.0,209.68,165.21
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,117.17,90.23
2017,1,15,14,45,0.0,121.5,6.6,22.0,121.5,97.12,74.14
2017,1,15,15,0,0.0,99.0,6.5,22.0,99.0,77.52,58.28
2017,1,15,15,15,88.5,140.0,6.35,22.0,176.5,218.93,176.81
2017,1,15,15,30,177.0,181.0,6.2,22.0,254.0,336.52,273.38
2017,1,15,15,45,158.5,164.0,6.1,22.0,224.5,298.0,242.14
2017,1,15,16,0,140.0,147.0,6.0,22.0,195.0,260.96,211.97
2017,1,15,16,15,124.5,126.5,5.95,21.5,164.5,223.06,181.12
2017,1,15,16,30,109.0,106.0,5.9,21.0,134.0,186.52,150.72
2017,1,15,16,45,194.5,84.0,5.85,20.5,121.0,218.11,176.46
2017,1,15,17,0,280.0,62.0,5.8,20.0,108.0,239.09,190.79
2017,1,15,17,15,182.0,44.0,5.8,19.5,70.0,159.18,120.88
2017,1,15,17,30,84.0,26.0,5.8,19.0,32.0,74.41,33.15
2017,1,15,17,45,42.0,13.0,5.85,19.0,16.0,25.22,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,135.0,17.0,0.45,15.0,30.0,83.67,0.0
2017,1,16,8,0,270.0,34.0,0.4,15.0,60.0,182.49,133.63
2017,1,16,8,15,372.0,45.0,0.4,15.0,104.0,260.89,205.84
2017,1,16,8,30,474.0,56.0,0.4,15.0,148.0,349.69,280.63
2017,1,16,8,45,532.5,64.5,0.45,15.5,194.0,419.66,337.99
2017,1,16,9,0,591.0,73.0,0.5,16.0,240.0,494.27,396.62
2017,1,16,9,15,295.5,57.0,0.65,16.5,140.5,287.43,235.65
2017,1,16,9,30,0.0,41.0,0.8,17.0,41.0,31.32,20.82
2017,1,16,9,45,0.0,46.5,0.95,17.5,46.5,35.56,24.51
2017,1,16,10,0,0.0,52.0,1.1,18.0,52.0,39.81,27.94
2017,1,16,10,15,0.0,30.0,1.25,18.5,30.0,22.92,13.64
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,6.1,0.0
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,6.87,0.09
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,7.64,0.71
2017,1,16,11,15,0.0,89.0,1.8,20.0,89.0,68.53,50.99
2017,1,16,11,30,0.0,168.0,1.9,20.0,168.0,138.08,107.21
2017,1,16,11,45,0.5,170.5,2.0,20.5,171.0,140.54,108.75
2017,1,16,12,0,1.0,173.0,2.1,21.0,174.0,143.11,110.54
2017,1,16,12,15,84.5,238.0,1.95,21.0,291.5,313.45,247.33
2017,1,16,12,30,168.0,303.0,1.8,21.0,409.0,499.13,387.74
2017,1,16,12,45,236.5,294.0,1.65,21.0,442.5,558.63,431.45
2017,1,16,13,0,305.0,285.0,1.5,21.0,476.0,642.16,491.49
2017,1,16,13,15,261.5,287.0,1.35,21.0,449.5,598.33,457.58
2017,1,16,13,30,218.0,289.0,1.2,21.0,423.0,530.34,407.67
2017,1,16,13,45,155.0,278.5,1.05,21.0,372.5,453.1,349.77
2017,1,16,14,0,92.0,268.0,0.9,21.0,322.0,354.93,275.45
2017,1,16,14,15,46.0,207.0,0.75,21.0,234.0,239.97,187.25
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,118.91,91.0
2017,1,16,14,45,0.0,150.5,0.45,21.0,150.5,123.9,95.49
2017,1,16,15,0,0.0,155.0,0.3,21.0,155.0,129.37,99.95
2017,1,16,15,15,0.5,148.5,0.35,20.5,148.5,124.91,96.86
2017,1,16,15,30,1.0,142.0,0.4,20.0,142.0,120.7,93.96
2017,1,16,15,45,0.5,125.5,0.5,20.0,125.5,105.8,82.12
2017,1,16,16,0,0.0,109.0,0.6,20.0,109.0,91.06,70.25
2017,1,16,16,15,0.0,92.0,0.6,19.5,92.0,76.28,58.28
2017,1,16,16,30,0.0,75.0,0.6,19.0,75.0,61.55,46.11
2017,1,16,16,45,0.0,58.0,0.65,18.5,58.0,46.8,33.69
2017,1,16,17,0,0.0,41.0,0.7,18.0,41.0,31.98,21.03
2017,1,16,17,15,0.0,26.5,0.7,17.5,26.5,20.23,10.8
2017,1,16,17,30,0.0,12.0,0.7,17.0,12.0,9.12,0.0
2017,1,16,17,45,0.0,6.0,0.75,17.0,6.0,4.72,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.5,5.1,11.0,3.5,2.64,0.0
2017,1,17,8,0,0.0,7.0,5.2,11.0,7.0,5.3,0.0
2017,1,17,8,15,0.0,12.5,5.25,11.0,12.5,9.48,2.38
2017,1,17,8,30,0.0,18.0,5.3,11.0,18.0,13.67,6.13
2017,1,17,8,45,0.0,24.0,5.4,11.0,24.0,18.26,10.19
2017,1,17,9,0,0.0,30.0,5.5,11.0,30.0,22.86,14.23
2017,1,17,9,15,0.0,36.0,5.5,11.0,36.0,27.47,18.24
2017,1,17,9,30,0.0,42.0,5.5,11.0,42.0,32.09,22.21
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,52.16,39.47
2017,1,17,10,0,0.0,94.0,5.5,11.0,94.0,73.67,57.81
2017,1,17,10,15,10.0,143.0,5.4,11.0,148.0,126.69,103.15
2017,1,17,10,30,20.0,192.0,5.3,11.0,202.0,183.11,150.68
2017,1,17,10,45,10.0,159.5,5.2,11.0,164.5,140.99,114.64
2017,1,17,11,0,0.0,127.0,5.1,11.0,127.0,101.3,80.61
2017,1,17,11,15,0.0,107.5,5.0,11.0,107.5,84.04,65.93
2017,1,17,11,30,0.0,88.0,4.9,11.0,88.0,67.77,52.09
2017,1,17,11,45,0.0,110.0,4.85,11.5,110.0,86.01,67.31
2017,1,17,12,0,0.0,132.0,4.8,12.0,132.0,104.96,83.0
2017,1,17,12,15,1.0,157.0,4.7,12.0,158.0,128.18,102.34
2017,1,17,12,30,2.0,182.0,4.6,12.0,184.0,152.13,122.2
2017,1,17,12,45,1.0,176.0,4.6,12.0,177.5,145.5,116.62
2017,1,17,13,0,0.0,170.0,4.6,12.0,171.0,138.99,111.2
2017,1,17,13,15,3.5,185.0,4.6,12.0,187.5,156.66,126.07
2017,1,17,13,30,7.0,200.0,4.6,12.0,204.0,174.74,141.25
2017,1,17,13,45,4.5,189.0,4.6,12.0,191.5,162.05,130.75
2017,1,17,14,0,2.0,178.0,4.6,12.0,179.0,149.58,120.46
2017,1,17,14,15,1.0,128.0,4.6,11.5,128.5,102.99,81.83
2017,1,17,14,30,0.0,78.0,4.6,11.0,78.0,59.97,45.66
2017,1,17,14,45,9.5,131.0,4.65,11.0,136.0,114.12,92.17
2017,1,17,15,0,19.0,184.0,4.7,11.0,194.0,174.68,143.65
2017,1,17,15,15,9.5,148.0,4.7,11.0,153.0,131.68,107.32
2017,1,17,15,30,0.0,112.0,4.7,11.0,112.0,90.46,72.19
2017,1,17,15,45,0.0,99.0,4.75,11.0,99.0,79.41,62.93
2017,1,17,16,0,0.0,86.0,4.8,11.0,86.0,68.45,53.63
2017,1,17,16,15,0.0,73.0,4.75,10.5,73.0,57.55,44.37
2017,1,17,16,30,0.0,60.0,4.7,10.0,60.0,46.7,35.0
2017,1,17,16,45,0.0,47.0,4.7,10.0,47.0,35.97,25.55
2017,1,17,17,0,0.0,34.0,4.7,10.0,34.0,25.97,16.63
2017,1,17,17,15,0.0,22.0,4.6,9.5,22.0,16.76,8.38
2017,1,17,17,30,0.0,10.0,4.5,9.0,10.0,7.59,0.0
2017,1,17,17,45,0.0,5.0,4.45,9.0,5.0,3.93,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,12.0,3.7,8.0,12.0,9.13,0.0
2017,1,18,8,0,0.0,24.0,3.8,8.0,24.0,18.33,9.16
2017,1,18,8,15,0.0,42.5,3.8,8.0,42.5,34.88,24.22
2017,1,18,8,30,0.0,61.0,3.8,8.0,61.0,51.32,38.95
2017,1,18,8,45,0.5,81.0,3.8,8.5,81.5,69.47,54.95
2017,1,18,9,0,1.0,101.0,3.8,9.0,102.0,87.56,70.66
2017,1,18,9,15,7.0,118.5,3.7,9.0,121.5,106.82,87.41
2017,1,18,9,30,13.0,136.0,3.6,9.0,141.0,126.73,104.53
2017,1,18,9,45,6.5,80.5,3.5,9.5,83.0,67.3,52.99
2017,1,18,10,0,0.0,25.0,3.4,10.0,25.0,19.07,10.92
2017,1,18,10,15,4.0,101.0,3.3,10.0,103.0,82.74,65.83
2017,1,18,10,30,8.0,177.0,3.2,10.0,181.0,157.06,128.58
2017,1,18,10,45,37.5,211.5,3.15,10.0,232.5,237.24,195.95
2017,1,18,11,0,67.0,246.0,3.1,10.0,284.0,304.1,251.06
2017,1,18,11,15,109.0,264.5,3.1,10.0,328.5,365.97,301.88
2017,1,18,11,30,151.0,283.0,3.1,10.0,373.0,452.56,371.14
2017,1,18,11,45,75.5,216.5,3.1,10.5,261.5,279.12,229.53
2017,1,18,12,0,0.0,150.0,3.1,11.0,150.0,120.9,96.28
2017,1,18,12,15,0.0,143.5,3.1,11.0,143.5,114.99,91.51
2017,1,18,12,30,0.0,137.0,3.1,11.0,137.0,109.2,86.66
2017,1,18,12,45,0.0,136.5,3.15,11.5,136.5,108.75,86.13
2017,1,18,13,0,0.0,136.0,3.2,12.0,136.0,108.34,85.63
2017,1,18,13,15,22.5,200.0,3.15,12.0,214.0,190.02,154.27
2017,1,18,13,30,45.0,264.0,3.1,12.0,292.0,302.21,245.9
2017,1,18,13,45,64.0,266.5,3.1,12.5,305.0,324.37,263.77
2017,1,18,14,0,83.0,269.0,3.1,13.0,318.0,346.17,281.56
2017,1,18,14,15,50.5,237.0,3.05,13.0,266.5,277.6,225.83
2017,1,18,14,30,18.0,205.0,3.0,13.0,215.0,192.49,155.92
2017,1,18,14,45,13.0,188.5,2.95,13.0,195.5,172.35,139.61
2017,1,18,15,0,8.0,172.0,2.9,13.0,176.0,152.68,123.43
2017,1,18,15,15,25.0,172.5,2.8,13.0,183.5,169.06,138.01
2017,1,18,15,30,42.0,173.0,2.7,13.0,191.0,201.07,165.34
2017,1,18,15,45,37.5,155.5,2.65,13.0,170.5,178.99,147.09
2017,1,18,16,0,33.0,138.0,2.6,13.0,150.0,157.46,129.22
2017,1,18,16,15,26.5,119.0,2.25,12.5,128.0,133.32,109.0
2017,1,18,16,30,20.0,100.0,1.9,12.0,106.0,100.27,80.88
2017,1,18,16,45,11.0,80.0,1.6,12.0,83.0,76.53,60.17
2017,1,18,17,0,2.0,60.0,1.3,12.0,60.0,53.54,39.95
2017,1,18,17,15,1.0,40.0,1.2,11.5,40.0,34.75,23.34
2017,1,18,17,30,0.0,20.0,1.1,11.0,20.0,15.27,4.7
2017,1,18,17,45,0.0,10.0,1.05,11.0,10.0,7.87,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,117.5,18.5,1.6,10.5,30.0,78.23,0.0
2017,1,19,8,0,235.0,37.0,1.9,11.0,60.0,168.3,126.72
2017,1,19,8,15,331.0,50.5,2.05,11.5,104.0,241.76,195.6
2017,1,19,8,30,427.0,64.0,2.2,12.0,148.0,328.06,270.94
2017,1,19,8,45,505.5,71.0,2.4,12.5,197.0,406.64,338.31
2017,1,19,9,0,584.0,78.0,2.6,13.0,246.0,491.39,408.57
2017,1,19,9,15,292.0,76.5,2.8,13.5,160.5,308.19,258.8
2017,1,19,9,30,0.0,75.0,3.0,14.0,75.0,57.94,43.83
2017,1,19,9,45,0.0,85.0,3.2,14.5,85.0,66.18,50.8
2017,1,19,10,0,0.0,95.0,3.4,15.0,95.0,74.48,57.55
2017,1,19,10,15,136.0,161.0,3.55,15.5,230.0,282.85,233.8
2017,1,19,10,30,272.0,227.0,3.7,16.0,365.0,502.9,409.3
2017,1,19,10,45,283.0,237.0,3.9,16.5,388.5,532.14,429.96
2017,1,19,11,0,294.0,247.0,4.1,17.0,412.0,561.24,451.22
2017,1,19,11,15,573.5,177.0,4.1,17.0,515.0,780.68,621.86
2017,1,19,11,30,853.0,107.0,4.1,17.0,618.0,991.26,770.82
2017,1,19,11,45,864.5,106.0,4.2,17.5,635.0,1015.58,784.43
2017,1,19,12,0,876.0,105.0,4.3,18.0,652.0,1036.92,797.53
2017,1,19,12,15,879.0,105.5,4.35,18.0,660.0,1048.27,805.07
2017,1,19,12,30,882.0,106.0,4.4,18.0,668.0,1056.29,810.62
2017,1,19,12,45,885.5,104.5,4.45,18.5,668.0,1059.03,811.32
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,1058.33,809.88
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,1048.79,804.17
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,1035.91,796.37
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,1016.97,782.97
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,994.89,767.55
2017,1,19,14,15,865.5,96.0,4.65,20.0,590.5,964.55,747.09
2017,1,19,14,30,856.0,94.0,4.6,20.0,565.0,931.57,724.83
2017,1,19,14,45,848.5,90.0,4.6,20.0,533.5,895.57,700.76
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,857.21,674.83
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,807.42,639.97
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,756.54,604.45
2017,1,19,15,45,776.0,75.5,3.9,19.0,380.0,699.37,562.67
2017,1,19,16,0,751.0,71.0,3.7,19.0,336.0,642.12,520.07
2017,1,19,16,15,710.0,66.0,3.25,18.0,288.0,573.87,467.65
2017,1,19,16,30,669.0,61.0,2.8,17.0,240.0,512.03,417.87
2017,1,19,16,45,610.0,53.5,2.4,16.5,191.5,435.58,354.06
2017,1,19,17,0,551.0,46.0,2.0,16.0,143.0,364.06,292.0
2017,1,19,17,15,440.5,36.0,2.05,15.5,97.5,271.32,211.54
2017,1,19,17,30,330.0,26.0,2.1,15.0,52.0,187.9,120.6
2017,1,19,17,45,165.0,13.0,2.15,14.5,26.0,69.04,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,114.0,16.5,1.55,11.0,28.0,73.68,0.0
2017,1,20,8,0,228.0,33.0,1.6,12.0,56.0,158.79,119.2
2017,1,20,8,15,274.0,50.0,1.75,12.5,93.0,212.3,170.9
2017,1,20,8,30,320.0,67.0,1.9,13.0,130.0,270.58,222.7
2017,1,20,8,45,349.5,82.0,2.05,13.5,168.0,321.18,266.7
2017,1,20,9,0,379.0,97.0,2.2,14.0,206.0,374.29,311.25
2017,1,20,9,15,320.5,123.5,2.05,14.5,226.5,366.43,303.97
2017,1,20,9,30,262.0,150.0,1.9,15.0,247.0,367.84,303.19
2017,1,20,9,45,236.5,172.0,1.8,15.5,268.0,383.65,313.94
2017,1,20,10,0,211.0,194.0,1.7,16.0,289.0,378.84,308.29
2017,1,20,10,15,242.0,208.0,1.65,16.5,325.5,446.18,359.59
2017,1,20,10,30,273.0,222.0,1.6,17.0,362.0,497.11,396.94
2017,1,20,10,45,596.0,149.0,1.55,17.5,477.0,748.48,585.46
2017,1,20,11,0,919.0,76.0,1.5,18.0,592.0,966.51,729.58
2017,1,20,11,15,926.0,77.0,1.65,18.5,615.5,995.59,745.66
2017,1,20,11,30,933.0,78.0,1.8,19.0,639.0,1021.73,762.23
2017,1,20,11,45,752.0,141.5,1.95,20.0,601.0,951.44,713.84
2017,1,20,12,0,571.0,205.0,2.1,21.0,563.0,838.55,636.2
2017,1,20,12,15,748.5,146.5,1.95,21.0,622.0,970.45,724.8
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,1065.72,783.04
2017,1,20,12,45,914.0,92.5,1.7,21.5,677.5,1059.9,775.03
2017,1,20,13,0,902.0,97.0,1.6,22.0,674.0,1050.6,766.24
2017,1,20,13,15,897.5,96.5,1.35,22.0,663.5,1039.69,755.53
2017,1,20,13,30,893.0,96.0,1.1,22.0,653.0,1025.51,742.57
2017,1,20,13,45,533.0,189.0,0.85,22.5,519.5,771.57,572.52
2017,1,20,14,0,173.0,282.0,0.6,23.0,386.0,470.59,355.12
2017,1,20,14,15,322.5,243.0,0.55,23.0,425.5,586.93,444.53
2017,1,20,14,30,472.0,204.0,0.5,23.0,465.0,694.97,520.76
2017,1,20,14,45,407.5,204.0,0.45,23.0,420.5,622.26,468.49
2017,1,20,15,0,343.0,204.0,0.4,23.0,376.0,533.43,406.49
2017,1,20,15,15,524.5,153.5,0.45,22.5,392.0,635.67,485.08
2017,1,20,15,30,706.0,103.0,0.5,22.0,408.0,712.23,540.87
2017,1,20,15,45,670.0,98.5,0.6,21.5,364.0,650.08,500.2
2017,1,20,16,0,634.0,94.0,0.7,21.0,320.0,588.94,459.13
2017,1,20,16,15,587.5,86.5,0.75,20.0,273.0,519.04,409.77
2017,1,20,16,30,541.0,79.0,0.8,19.0,226.0,451.93,360.02
2017,1,20,16,45,473.0,69.0,0.85,18.5,179.0,373.34,298.12
2017,1,20,17,0,405.0,59.0,0.9,18.0,132.0,300.48,238.1
2017,1,20,17,15,300.0,45.0,0.9,17.5,89.0,213.07,164.33
2017,1,20,17,30,195.0,31.0,0.9,17.0,46.0,137.9,89.92
2017,1,20,17,45,97.5,15.5,0.95,16.5,23.0,46.91,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,26.0,18.0,1.75,11.5,20.5,30.49,0.0
2017,1,21,8,0,52.0,36.0,2.0,12.0,41.0,66.91,47.88
2017,1,21,8,15,77.0,57.0,2.0,12.5,70.0,104.23,82.12
2017,1,21,8,30,102.0,78.0,2.0,13.0,99.0,143.34,116.71
2017,1,21,8,45,119.5,99.5,2.05,13.5,130.0,180.93,149.37
2017,1,21,9,0,137.0,121.0,2.1,14.0,161.0,220.04,182.52
2017,1,21,9,15,149.5,140.0,2.45,15.0,190.5,254.11,210.48
2017,1,21,9,30,162.0,159.0,2.8,16.0,220.0,289.25,238.63
2017,1,21,9,45,154.0,179.0,3.15,17.0,242.5,310.75,254.66
2017,1,21,10,0,146.0,199.0,3.5,18.0,265.0,331.43,269.68
2017,1,21,10,15,252.5,204.0,3.55,18.5,329.0,449.58,364.11
2017,1,21,10,30,359.0,209.0,3.6,19.0,393.0,556.79,447.11
2017,1,21,10,45,629.5,144.0,3.7,19.5,490.0,772.93,610.66
2017,1,21,11,0,900.0,79.0,3.8,20.0,587.0,951.47,734.53
2017,1,21,11,15,908.0,80.0,3.75,20.5,611.0,981.15,750.76
2017,1,21,11,30,916.0,81.0,3.7,21.0,635.0,1007.99,766.13
2017,1,21,11,45,921.0,82.0,3.7,21.5,651.0,1028.86,777.77
2017,1,21,12,0,926.0,83.0,3.7,22.0,667.0,1046.52,787.35
2017,1,21,12,15,927.0,83.0,3.8,22.0,673.5,1055.57,793.58
2017,1,21,12,30,928.0,83.0,3.9,22.0,680.0,1061.18,797.75
2017,1,21,12,45,925.5,83.5,4.0,22.5,678.5,1060.34,796.25
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,1056.03,792.65
2017,1,21,13,15,919.5,83.5,4.15,23.0,667.5,1046.04,786.62
2017,1,21,13,30,916.0,83.0,4.2,23.0,658.0,1032.69,778.52
2017,1,21,13,45,910.5,82.0,4.3,23.0,640.0,1013.46,766.88
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,991.1,753.19
2017,1,21,14,15,896.0,79.5,4.25,23.0,597.0,961.8,733.37
2017,1,21,14,30,887.0,78.0,4.1,23.0,572.0,929.81,711.77
2017,1,21,14,45,825.0,87.0,4.0,23.0,526.0,870.7,671.39
2017,1,21,15,0,763.0,96.0,3.9,23.0,480.0,800.9,623.04
2017,1,21,15,15,783.5,82.5,3.65,22.5,450.0,775.49,606.71
2017,1,21,15,30,804.0,69.0,3.4,22.0,420.0,745.7,586.73
2017,1,21,15,45,768.5,69.0,3.15,21.5,376.5,686.07,544.49
2017,1,21,16,0,733.0,69.0,2.9,21.0,333.0,627.0,501.93
2017,1,21,16,15,694.0,64.0,2.65,20.0,286.0,560.97,452.44
2017,1,21,16,30,655.0,59.0,2.4,19.0,239.0,500.6,404.97
2017,1,21,16,45,589.0,53.0,2.15,18.5,191.0,422.65,341.07
2017,1,21,17,0,523.0,47.0,1.9,18.0,143.0,350.28,279.45
2017,1,21,17,15,419.0,37.0,1.8,17.5,98.0,261.95,203.49
2017,1,21,17,30,315.0,27.0,1.7,17.0,53.0,184.58,124.85
2017,1,21,17,45,157.5,13.5,1.65,16.5,26.5,66.65,0.0
