Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,193.5,16.0,8.9,12.5,36.0,105.47,4.0
2017,1,22,8,0,387.0,32.0,9.1,13.0,72.0,226.79,173.06
2017,1,22,8,15,490.0,40.5,9.35,13.0,120.0,307.8,251.36
2017,1,22,8,30,593.0,49.0,9.6,13.0,168.0,399.34,334.55
2017,1,22,8,45,659.0,54.0,9.85,13.5,219.5,471.1,399.16
2017,1,22,9,0,725.0,59.0,10.1,14.0,271.0,552.34,469.51
2017,1,22,9,15,763.0,63.0,10.1,14.0,320.0,617.91,525.57
2017,1,22,9,30,801.0,67.0,10.1,14.0,369.0,685.01,580.01
2017,1,22,9,45,830.0,69.5,10.1,14.5,414.0,744.57,625.62
2017,1,22,10,0,859.0,72.0,10.1,15.0,459.0,804.14,670.31
2017,1,22,10,15,877.0,74.0,9.95,15.0,498.0,844.46,700.07
2017,1,22,10,30,895.0,76.0,9.8,15.0,537.0,891.67,734.94
2017,1,22,10,45,907.0,78.0,9.75,15.5,569.0,931.74,762.76
2017,1,22,11,0,919.0,80.0,9.7,16.0,601.0,969.53,788.57
2017,1,22,11,15,927.0,81.5,9.65,16.0,625.5,1000.33,810.47
2017,1,22,11,30,935.0,83.0,9.6,16.0,650.0,1028.25,830.21
2017,1,22,11,45,942.0,82.5,9.55,16.5,667.0,1049.66,843.52
2017,1,22,12,0,949.0,82.0,9.5,17.0,684.0,1067.84,854.5
2017,1,22,12,15,951.5,82.5,9.45,17.0,692.0,1079.3,862.27
2017,1,22,12,30,954.0,83.0,9.4,17.0,700.0,1087.24,867.63
2017,1,22,12,45,955.0,82.5,9.35,17.5,699.5,1088.86,866.85
2017,1,22,13,0,956.0,82.0,9.3,18.0,699.0,1086.87,863.65
2017,1,22,13,15,954.0,81.5,9.2,18.0,690.0,1078.25,857.24
2017,1,22,13,30,952.0,81.0,9.1,18.0,681.0,1066.1,848.46
2017,1,22,13,45,950.5,78.5,9.0,18.0,664.0,1048.52,835.86
2017,1,22,14,0,949.0,76.0,8.9,18.0,647.0,1027.53,820.91
2017,1,22,14,15,941.5,75.0,8.7,18.0,622.0,999.36,800.39
2017,1,22,14,30,934.0,74.0,8.5,18.0,597.0,968.28,777.8
2017,1,22,14,45,926.0,71.0,8.35,18.0,564.5,931.5,751.16
2017,1,22,15,0,918.0,68.0,8.2,18.0,532.0,892.17,722.57
2017,1,22,15,15,901.0,66.0,7.9,17.5,492.5,844.27,688.14
2017,1,22,15,30,884.0,64.0,7.6,17.0,453.0,794.93,652.25
2017,1,22,15,45,862.5,60.5,7.3,17.0,408.0,739.14,609.63
2017,1,22,16,0,841.0,57.0,7.0,17.0,363.0,682.88,566.04
2017,1,22,16,15,804.5,53.5,6.55,16.5,313.5,622.31,518.2
2017,1,22,16,30,768.0,50.0,6.1,16.0,264.0,556.64,463.28
2017,1,22,16,45,710.0,45.0,5.65,15.5,212.5,478.8,396.6
2017,1,22,17,0,652.0,40.0,5.2,15.0,161.0,405.39,331.29
2017,1,22,17,15,548.5,32.5,5.0,14.5,112.5,313.01,248.79
2017,1,22,17,30,445.0,25.0,4.8,14.0,64.0,230.99,162.97
2017,1,22,17,45,222.5,12.5,4.6,13.5,32.0,88.88,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,243.0,13.5,1.75,9.0,39.0,118.74,13.6
2017,1,23,8,0,486.0,27.0,1.9,10.0,78.0,258.49,197.71
2017,1,23,8,15,577.5,34.0,1.7,10.5,127.0,337.77,272.87
2017,1,23,8,30,669.0,41.0,1.5,11.0,176.0,426.0,349.23
2017,1,23,8,45,714.0,47.0,1.3,11.5,226.5,494.25,406.13
2017,1,23,9,0,759.0,53.0,1.1,12.0,277.0,565.64,461.98
2017,1,23,9,15,794.5,56.5,0.95,13.0,325.5,630.24,508.8
2017,1,23,9,30,830.0,60.0,0.8,14.0,374.0,696.18,551.96
2017,1,23,9,45,855.0,62.5,0.65,15.0,419.0,746.21,581.22
2017,1,23,10,0,880.0,65.0,0.5,16.0,464.0,802.8,613.5
2017,1,23,10,15,897.0,67.0,0.9,16.5,503.0,851.4,649.95
2017,1,23,10,30,914.0,69.0,1.3,17.0,542.0,898.49,684.69
2017,1,23,10,45,926.5,70.5,1.7,17.5,574.0,939.08,714.3
2017,1,23,11,0,939.0,72.0,2.1,18.0,606.0,977.33,741.84
2017,1,23,11,15,947.0,73.0,2.3,18.0,631.0,1008.09,763.2
2017,1,23,11,30,955.0,74.0,2.5,18.0,656.0,1035.88,782.69
2017,1,23,11,45,961.5,73.5,2.75,18.5,672.5,1057.18,796.95
2017,1,23,12,0,968.0,73.0,3.0,19.0,689.0,1075.15,809.06
2017,1,23,12,15,970.0,73.5,3.15,19.0,696.5,1086.36,817.34
2017,1,23,12,30,972.0,74.0,3.3,19.0,704.0,1093.97,823.44
2017,1,23,12,45,971.0,74.0,3.5,19.5,703.5,1094.23,823.7
2017,1,23,13,0,970.0,74.0,3.7,20.0,703.0,1090.84,821.68
2017,1,23,13,15,967.0,73.5,3.75,20.0,693.5,1081.16,815.95
2017,1,23,13,30,964.0,73.0,3.8,20.0,684.0,1067.91,808.03
2017,1,23,13,45,958.0,72.5,3.9,20.5,666.0,1048.21,794.74
2017,1,23,14,0,952.0,72.0,4.0,21.0,648.0,1025.21,779.34
2017,1,23,14,15,943.5,71.0,3.85,21.0,622.0,996.05,759.64
2017,1,23,14,30,935.0,70.0,3.7,21.0,596.0,964.0,738.04
2017,1,23,14,45,920.0,69.0,3.6,21.0,562.5,923.41,710.84
2017,1,23,15,0,905.0,68.0,3.5,21.0,529.0,880.71,682.07
2017,1,23,15,15,887.5,66.0,3.1,20.5,489.5,832.84,648.9
2017,1,23,15,30,870.0,64.0,2.7,20.0,450.0,783.6,614.32
2017,1,23,15,45,845.5,61.5,2.3,19.5,405.0,727.36,574.09
2017,1,23,16,0,821.0,59.0,1.9,19.0,360.0,677.52,537.77
2017,1,23,16,15,784.5,55.0,1.75,18.0,311.0,610.57,489.54
2017,1,23,16,30,748.0,51.0,1.6,17.0,262.0,545.2,439.36
2017,1,23,16,45,690.5,46.0,1.5,16.0,211.0,468.59,378.32
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,396.37,317.84
2017,1,23,17,15,531.5,33.5,1.45,14.5,112.0,305.86,240.08
2017,1,23,17,30,430.0,26.0,1.5,14.0,64.0,225.41,160.27
2017,1,23,17,45,215.0,13.0,1.55,13.5,32.0,86.5,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,131.0,18.0,3.55,11.0,32.0,81.27,12.72
2017,1,24,8,0,262.0,36.0,3.9,12.0,64.0,173.76,132.55
2017,1,24,8,15,326.5,51.0,4.0,12.5,105.0,235.02,190.47
2017,1,24,8,30,391.0,66.0,4.1,13.0,146.0,303.32,251.29
2017,1,24,8,45,446.5,74.5,4.2,14.0,189.0,365.05,304.74
2017,1,24,9,0,502.0,83.0,4.3,15.0,232.0,438.5,365.68
2017,1,24,9,15,634.0,77.5,4.65,16.0,297.5,547.84,454.72
2017,1,24,9,30,766.0,72.0,5.0,17.0,363.0,662.65,544.59
2017,1,24,9,45,791.5,75.0,5.4,18.0,406.5,718.87,585.44
2017,1,24,10,0,817.0,78.0,5.8,19.0,450.0,774.91,625.6
2017,1,24,10,15,835.0,80.5,5.85,19.5,488.0,823.54,659.29
2017,1,24,10,30,853.0,83.0,5.9,20.0,526.0,870.82,691.49
2017,1,24,10,45,865.0,85.0,6.0,20.5,557.5,910.44,717.96
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,936.78,734.67
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,967.22,753.8
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,994.92,770.87
2017,1,24,11,45,912.5,85.0,6.15,22.5,656.5,1021.85,787.69
2017,1,24,12,0,931.0,80.0,6.2,23.0,675.0,1045.88,802.5
2017,1,24,12,15,933.0,80.5,6.15,23.0,683.0,1056.82,809.2
2017,1,24,12,30,935.0,81.0,6.1,23.0,691.0,1064.28,813.72
2017,1,24,12,45,934.5,81.0,6.1,23.5,690.5,1065.07,812.52
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,1062.33,809.12
2017,1,24,13,15,931.5,81.0,6.0,24.0,681.0,1054.05,803.02
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,1042.33,794.75
2017,1,24,13,45,922.5,80.5,5.8,24.0,654.5,1022.65,781.15
2017,1,24,14,0,916.0,80.0,5.7,24.0,637.0,999.83,765.54
2017,1,24,14,15,908.0,78.5,5.5,24.0,612.0,971.32,745.42
2017,1,24,14,30,900.0,77.0,5.3,24.0,587.0,940.02,723.45
2017,1,24,14,45,890.0,75.0,5.15,24.0,555.0,903.68,698.3
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,865.03,671.49
2017,1,24,15,15,862.5,70.5,4.6,23.5,484.5,817.41,637.91
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,776.51,609.44
2017,1,24,15,45,816.0,66.5,3.85,23.0,401.0,718.35,567.28
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,660.3,524.61
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,593.73,475.57
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,528.85,425.21
2017,1,24,16,45,645.0,52.0,2.65,20.5,208.5,448.9,360.38
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,378.37,300.59
2017,1,24,17,15,475.5,38.0,2.4,19.5,111.0,288.37,223.95
2017,1,24,17,30,372.0,29.0,2.4,19.0,64.0,209.4,148.79
2017,1,24,17,45,186.0,14.5,2.45,18.5,32.0,94.57,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,224.5,15.5,4.25,10.5,39.5,115.41,27.36
2017,1,25,8,0,449.0,31.0,4.4,11.0,79.0,248.93,191.85
2017,1,25,8,15,545.0,38.5,4.6,11.5,128.5,323.99,263.91
2017,1,25,8,30,641.0,46.0,4.8,12.0,178.0,413.58,343.82
2017,1,25,8,45,543.5,69.0,5.0,12.5,201.5,420.08,352.76
2017,1,25,9,0,446.0,92.0,5.2,13.0,225.0,405.88,342.37
2017,1,25,9,15,542.5,91.0,5.3,13.0,279.5,499.28,421.05
2017,1,25,9,30,639.0,90.0,5.4,13.0,334.0,594.15,498.97
2017,1,25,9,45,685.5,90.0,5.5,13.5,379.5,657.94,548.32
2017,1,25,10,0,732.0,90.0,5.6,14.0,425.0,723.32,597.14
2017,1,25,10,15,818.0,82.5,5.6,14.0,486.0,810.42,662.35
2017,1,25,10,30,904.0,75.0,5.6,14.0,547.0,894.88,724.07
2017,1,25,10,45,915.0,77.0,5.65,14.5,579.5,934.56,750.45
2017,1,25,11,0,926.0,79.0,5.7,15.0,612.0,971.85,775.09
2017,1,25,11,15,748.0,138.5,5.65,15.0,581.0,911.31,728.94
2017,1,25,11,30,570.0,198.0,5.6,15.0,550.0,808.38,650.96
2017,1,25,11,45,615.5,189.0,5.6,15.5,577.5,862.75,690.56
2017,1,25,12,0,661.0,180.0,5.6,16.0,605.0,908.47,722.05
2017,1,25,12,15,510.5,234.5,5.55,16.0,565.0,811.75,647.34
2017,1,25,12,30,360.0,289.0,5.5,16.0,525.0,697.71,557.94
2017,1,25,12,45,318.5,297.5,5.5,16.5,506.5,665.56,531.81
2017,1,25,13,0,277.0,306.0,5.5,17.0,488.0,632.2,504.43
2017,1,25,13,15,209.0,307.0,5.45,17.0,443.5,538.23,431.19
2017,1,25,13,30,141.0,308.0,5.4,17.0,399.0,469.46,376.18
2017,1,25,13,45,415.0,232.5,5.4,17.5,489.0,700.46,561.04
2017,1,25,14,0,689.0,157.0,5.4,18.0,579.0,886.94,702.09
2017,1,25,14,15,574.5,186.0,5.1,17.5,528.5,783.73,625.37
2017,1,25,14,30,460.0,215.0,4.8,17.0,478.0,693.79,556.32
2017,1,25,14,45,386.5,217.0,4.55,17.0,429.0,595.29,480.77
2017,1,25,15,0,313.0,219.0,4.3,17.0,380.0,522.12,423.1
2017,1,25,15,15,203.0,207.5,4.05,16.5,309.0,388.16,317.09
2017,1,25,15,30,93.0,196.0,3.8,16.0,238.0,264.79,216.46
2017,1,25,15,45,89.0,177.5,3.6,16.0,214.5,240.05,196.83
2017,1,25,16,0,85.0,159.0,3.4,16.0,191.0,215.72,177.05
2017,1,25,16,15,80.0,138.0,3.3,15.0,165.0,188.11,154.85
2017,1,25,16,30,75.0,117.0,3.2,14.0,139.0,160.98,132.48
2017,1,25,16,45,65.5,96.0,3.15,13.5,112.5,131.75,107.45
2017,1,25,17,0,56.0,75.0,3.1,13.0,86.0,103.37,82.62
2017,1,25,17,15,39.0,54.0,3.05,12.5,60.5,72.16,55.0
2017,1,25,17,30,22.0,33.0,3.0,12.0,35.0,41.8,27.36
2017,1,25,17,45,11.0,16.5,3.0,12.0,17.5,18.58,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,12.59,0.0
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,27.28,17.21
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,45.91,34.2
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,64.1,50.56
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,84.3,68.39
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,105.16,86.48
2017,1,26,9,15,64.0,137.5,3.65,8.5,161.5,175.87,148.14
2017,1,26,9,30,113.0,164.0,3.8,9.0,207.0,256.07,216.5
2017,1,26,9,45,113.0,184.0,4.0,9.5,231.5,281.57,236.92
2017,1,26,10,0,113.0,204.0,4.2,10.0,256.0,307.02,257.11
2017,1,26,10,15,517.0,139.0,4.1,10.0,407.0,614.97,514.54
2017,1,26,10,30,921.0,74.0,4.0,10.0,558.0,907.36,734.85
2017,1,26,10,45,932.5,75.5,3.9,10.5,590.5,947.46,758.35
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,985.16,781.7
2017,1,26,11,15,952.0,78.5,3.65,11.0,648.0,1016.87,801.59
2017,1,26,11,30,960.0,80.0,3.5,11.0,673.0,1045.59,819.22
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.0,1066.56,831.8
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,1084.11,842.12
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,1096.01,848.15
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,1104.3,851.83
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,1105.76,850.54
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,1103.54,847.02
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,1093.99,840.35
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,1080.85,831.52
2017,1,26,13,45,961.5,81.0,2.75,12.0,686.0,1061.1,818.39
2017,1,26,14,0,956.0,80.0,2.7,12.0,668.0,1038.01,803.17
2017,1,26,14,15,947.0,79.0,2.65,12.0,642.0,1008.37,783.57
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,975.82,762.04
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,935.9,735.77
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,893.76,707.75
2017,1,26,15,15,893.0,72.5,2.5,12.0,507.5,844.65,673.6
2017,1,26,15,30,875.0,70.0,2.4,12.0,467.0,794.16,638.08
2017,1,26,15,45,849.0,67.5,2.3,12.0,421.0,743.82,602.16
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,685.25,559.35
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,617.71,508.31
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,551.7,455.66
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,473.07,390.13
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,398.94,325.89
2017,1,26,17,15,531.5,38.0,1.05,8.5,122.0,309.17,248.23
2017,1,26,17,30,433.0,30.0,1.1,8.0,73.0,234.58,176.3
2017,1,26,17,45,216.5,15.0,1.15,7.5,36.5,106.82,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,194.5,18.0,3.2,3.0,39.5,107.0,38.31
2017,1,27,8,0,389.0,36.0,3.4,4.0,79.0,226.06,179.25
2017,1,27,8,15,484.5,45.5,3.35,4.5,127.5,304.32,253.58
2017,1,27,8,30,580.0,55.0,3.3,5.0,176.0,392.25,332.68
2017,1,27,8,45,303.0,85.0,3.3,6.0,149.5,290.78,248.81
2017,1,27,9,0,26.0,115.0,3.3,7.0,123.0,126.27,105.02
2017,1,27,9,15,64.0,139.5,3.7,7.5,163.5,177.67,150.17
2017,1,27,9,30,102.0,164.0,4.1,8.0,204.0,247.39,209.81
2017,1,27,9,45,98.5,185.5,4.5,9.0,227.5,255.5,215.54
2017,1,27,10,0,95.0,207.0,4.9,10.0,251.0,278.15,233.25
2017,1,27,10,15,281.5,203.0,4.8,10.0,348.5,467.77,393.05
2017,1,27,10,30,468.0,199.0,4.7,10.0,446.0,655.63,544.38
2017,1,27,10,45,485.0,203.0,4.6,10.5,472.5,691.16,569.04
2017,1,27,11,0,502.0,207.0,4.5,11.0,499.0,725.92,593.42
2017,1,27,11,15,315.0,251.0,4.35,11.0,437.0,586.28,479.98
2017,1,27,11,30,128.0,295.0,4.2,11.0,375.0,437.39,357.04
2017,1,27,11,45,166.5,303.0,4.1,11.5,410.0,486.34,396.11
2017,1,27,12,0,205.0,311.0,4.0,12.0,445.0,536.0,434.38
2017,1,27,12,15,234.0,311.5,3.95,12.0,465.5,567.53,459.03
2017,1,27,12,30,263.0,312.0,3.9,12.0,486.0,623.45,501.72
2017,1,27,12,45,256.0,313.0,3.85,12.5,482.5,617.86,495.86
2017,1,27,13,0,249.0,314.0,3.8,13.0,479.0,586.64,471.43
2017,1,27,13,15,150.5,299.0,3.7,13.0,398.5,468.14,377.59
2017,1,27,13,30,52.0,284.0,3.6,13.0,318.0,326.98,263.85
2017,1,27,13,45,119.5,289.0,3.55,13.0,364.0,423.17,342.86
2017,1,27,14,0,187.0,294.0,3.5,13.0,410.0,493.24,399.51
2017,1,27,14,15,168.0,282.0,3.45,12.5,383.5,458.21,372.51
2017,1,27,14,30,149.0,270.0,3.4,12.0,357.0,423.67,346.1
2017,1,27,14,45,455.0,197.5,3.4,12.0,440.0,655.47,535.27
2017,1,27,15,0,761.0,125.0,3.4,12.0,523.0,836.19,673.75
2017,1,27,15,15,429.5,162.5,3.3,12.0,384.0,563.85,463.63
2017,1,27,15,30,98.0,200.0,3.2,12.0,245.0,272.08,224.82
2017,1,27,15,45,88.5,183.0,3.15,12.0,220.5,244.82,203.37
2017,1,27,16,0,79.0,166.0,3.1,12.0,196.0,218.49,181.62
2017,1,27,16,15,72.5,144.5,2.7,11.0,169.0,189.65,158.05
2017,1,27,16,30,66.0,123.0,2.3,10.0,142.0,161.47,134.5
2017,1,27,16,45,55.5,100.5,1.95,9.5,115.0,130.37,107.63
2017,1,27,17,0,45.0,78.0,1.6,9.0,88.0,100.2,81.08
2017,1,27,17,15,27.5,56.5,1.55,8.5,62.0,68.84,53.2
2017,1,27,17,30,10.0,35.0,1.5,8.0,36.0,38.48,25.81
2017,1,27,17,45,5.0,17.5,1.45,7.5,18.0,15.62,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,141.5,19.5,3.2,4.5,35.5,86.33,34.06
2017,1,28,8,0,283.0,39.0,3.4,5.0,71.0,182.39,144.23
2017,1,28,8,15,350.5,53.5,3.55,5.5,114.0,245.19,203.94
2017,1,28,8,30,418.0,68.0,3.7,6.0,157.0,315.38,267.7
2017,1,28,8,45,491.5,72.0,3.9,7.0,203.0,389.52,332.72
2017,1,28,9,0,565.0,76.0,4.1,8.0,249.0,466.31,398.07
2017,1,28,9,15,579.0,89.0,4.1,8.5,291.0,518.42,440.86
2017,1,28,9,30,593.0,102.0,4.1,9.0,333.0,570.44,482.13
2017,1,28,9,45,741.5,87.5,4.2,10.0,410.0,693.89,578.65
2017,1,28,10,0,890.0,73.0,4.3,11.0,487.0,814.19,666.96
2017,1,28,10,15,908.0,75.0,4.2,11.5,528.0,864.33,699.98
2017,1,28,10,30,926.0,77.0,4.1,12.0,569.0,912.99,731.89
2017,1,28,10,45,945.0,76.5,4.05,12.5,604.0,957.73,760.73
2017,1,28,11,0,964.0,76.0,4.0,13.0,639.0,1000.44,787.71
2017,1,28,11,15,972.5,77.0,3.95,13.0,665.0,1032.64,808.46
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,1061.79,827.11
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.0,1085.0,840.09
2017,1,28,12,0,995.0,78.0,3.8,14.0,727.0,1104.78,850.77
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.0,1117.57,858.39
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,1126.63,863.69
2017,1,28,12,45,1003.0,78.0,3.7,14.0,745.0,1129.05,865.16
2017,1,28,13,0,1005.0,77.0,3.7,14.0,745.0,1127.66,864.31
2017,1,28,13,15,1002.0,76.5,3.7,14.0,735.5,1117.99,858.08
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,1104.6,849.57
2017,1,28,13,45,995.0,75.0,3.75,14.0,708.0,1085.94,838.07
2017,1,28,14,0,991.0,74.0,3.8,14.0,690.0,1063.75,824.28
2017,1,28,14,15,982.5,73.0,3.75,14.0,664.0,1033.87,804.46
2017,1,28,14,30,974.0,72.0,3.7,14.0,638.0,1000.93,782.58
2017,1,28,14,45,960.0,71.5,3.7,14.0,603.5,960.79,755.94
2017,1,28,15,0,946.0,71.0,3.7,14.0,569.0,918.32,727.47
2017,1,28,15,15,929.5,68.5,3.5,13.5,528.0,869.22,694.02
2017,1,28,15,30,913.0,66.0,3.3,13.0,487.0,818.51,658.97
2017,1,28,15,45,889.5,63.5,3.1,13.0,440.5,761.2,617.28
2017,1,28,16,0,866.0,61.0,2.9,13.0,394.0,703.48,574.62
2017,1,28,16,15,831.0,57.5,2.5,12.0,343.0,642.55,528.72
2017,1,28,16,30,796.0,54.0,2.1,11.0,292.0,576.33,475.69
2017,1,28,16,45,742.0,49.0,1.75,10.0,238.5,499.2,412.13
2017,1,28,17,0,688.0,44.0,1.4,9.0,185.0,426.02,349.11
2017,1,28,17,15,594.5,36.5,1.4,8.5,133.5,336.28,270.94
2017,1,28,17,30,501.0,29.0,1.4,8.0,82.0,255.68,194.99
2017,1,28,17,45,250.5,14.5,1.4,7.5,41.0,117.05,21.35
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,15.0,3.85,4.0,44.5,124.52,56.71
2017,1,29,8,0,520.0,30.0,4.0,5.0,89.0,268.33,212.89
2017,1,29,8,15,608.0,36.5,3.85,6.0,140.5,346.81,287.38
2017,1,29,8,30,696.0,43.0,3.7,7.0,192.0,433.69,364.95
2017,1,29,8,45,749.5,46.5,3.55,8.0,244.5,505.23,426.85
2017,1,29,9,0,803.0,50.0,3.4,9.0,297.0,575.35,484.69
2017,1,29,9,15,835.5,53.0,3.45,10.0,347.0,638.65,534.84
2017,1,29,9,30,868.0,56.0,3.5,11.0,397.0,703.08,581.85
2017,1,29,9,45,890.5,58.5,3.55,12.0,442.5,759.98,621.41
2017,1,29,10,0,913.0,61.0,3.6,13.0,488.0,816.35,659.49
2017,1,29,10,15,928.5,62.5,3.8,13.5,528.0,864.71,692.85
2017,1,29,10,30,944.0,64.0,4.0,14.0,568.0,911.37,724.61
2017,1,29,10,45,954.0,66.0,4.25,15.0,601.0,951.7,750.38
2017,1,29,11,0,964.0,68.0,4.5,16.0,634.0,989.45,774.74
2017,1,29,11,15,971.5,69.0,4.45,16.5,659.5,1020.78,793.26
2017,1,29,11,30,979.0,70.0,4.4,17.0,685.0,1049.01,809.53
2017,1,29,11,45,980.5,72.5,4.4,17.5,702.0,1069.9,821.22
2017,1,29,12,0,982.0,75.0,4.4,18.0,719.0,1087.21,830.58
2017,1,29,12,15,984.5,75.0,4.35,18.0,727.5,1098.81,837.49
2017,1,29,12,30,987.0,75.0,4.3,18.0,736.0,1106.72,842.12
2017,1,29,12,45,985.5,76.0,4.25,18.0,735.5,1108.05,842.5
2017,1,29,13,0,984.0,77.0,4.2,18.0,735.0,1105.63,840.59
2017,1,29,13,15,981.5,76.5,4.1,18.0,725.5,1096.63,834.08
2017,1,29,13,30,979.0,76.0,4.0,18.0,716.0,1083.97,825.33
2017,1,29,13,45,973.0,75.5,3.95,18.5,698.0,1064.24,810.81
2017,1,29,14,0,967.0,75.0,3.9,19.0,680.0,1041.13,794.22
2017,1,29,14,15,958.5,74.0,3.75,18.5,654.5,1011.76,775.77
2017,1,29,14,30,950.0,73.0,3.6,18.0,629.0,979.41,755.28
2017,1,29,14,45,932.0,74.0,3.5,18.0,594.5,938.19,727.49
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,894.95,698.2
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,847.15,664.82
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,797.87,629.96
2017,1,29,15,45,856.5,68.0,2.2,17.0,433.5,748.55,593.42
2017,1,29,16,0,833.0,65.0,1.8,17.0,388.0,690.8,550.12
2017,1,29,16,15,797.5,61.0,1.65,16.0,337.5,623.78,501.77
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,558.14,451.64
2017,1,29,16,45,708.0,51.5,1.4,14.0,235.0,482.04,391.36
2017,1,29,17,0,654.0,46.0,1.3,13.0,183.0,409.94,331.41
2017,1,29,17,15,560.5,38.5,1.3,12.5,132.5,321.91,255.99
2017,1,29,17,30,467.0,31.0,1.3,12.0,82.0,242.84,183.53
2017,1,29,17,45,233.5,15.5,1.35,11.5,41.0,114.26,33.02
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.0,15.0,3.2,9.0,46.0,127.03,61.71
2017,1,30,8,0,536.0,30.0,3.5,10.0,92.0,273.76,213.39
2017,1,30,8,15,622.5,36.5,3.35,10.5,144.0,352.23,286.69
2017,1,30,8,30,709.0,43.0,3.2,11.0,196.0,438.97,363.19
2017,1,30,8,45,760.0,47.0,3.05,12.0,249.0,510.32,423.57
2017,1,30,9,0,811.0,51.0,2.9,13.0,302.0,585.26,483.64
2017,1,30,9,15,844.0,54.0,2.65,14.0,353.0,644.13,528.01
2017,1,30,9,30,877.0,57.0,2.4,15.0,404.0,709.34,572.7
2017,1,30,9,45,899.5,59.0,2.2,16.0,450.0,766.04,608.93
2017,1,30,10,0,922.0,61.0,2.0,17.0,496.0,822.2,643.12
2017,1,30,10,15,937.5,63.0,2.15,18.0,536.5,871.59,674.52
2017,1,30,10,30,953.0,65.0,2.3,19.0,577.0,919.24,704.2
2017,1,30,10,45,964.0,66.0,2.45,20.0,610.0,959.56,728.45
2017,1,30,11,0,975.0,67.0,2.6,21.0,643.0,997.34,750.75
2017,1,30,11,15,982.5,68.0,2.6,21.5,668.5,1029.0,768.77
2017,1,30,11,30,990.0,69.0,2.6,22.0,694.0,1057.52,784.68
2017,1,30,11,45,994.5,69.5,2.65,22.5,711.0,1079.15,796.65
2017,1,30,12,0,999.0,70.0,2.7,23.0,728.0,1097.24,806.48
2017,1,30,12,15,1001.0,70.5,2.75,23.0,736.5,1109.17,814.05
2017,1,30,12,30,1003.0,71.0,2.8,23.0,745.0,1117.34,819.46
2017,1,30,12,45,1002.5,71.0,2.85,23.0,744.5,1118.53,820.6
2017,1,30,13,0,1002.0,71.0,2.9,23.0,744.0,1115.9,819.54
2017,1,30,13,15,999.0,70.5,2.9,23.0,735.0,1106.31,813.68
2017,1,30,13,30,996.0,70.0,2.9,23.0,726.0,1092.98,805.64
2017,1,30,13,45,990.0,70.0,2.9,23.0,708.0,1073.67,793.87
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,1050.89,780.01
2017,1,30,14,15,976.0,69.0,2.85,23.0,664.0,1021.64,761.49
2017,1,30,14,30,968.0,68.0,2.8,23.0,638.0,989.31,741.01
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.5,948.95,715.12
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,906.42,687.64
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,858.29,655.78
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,808.58,622.45
2017,1,30,15,45,877.5,63.5,1.95,21.5,441.5,750.91,582.96
2017,1,30,16,0,853.0,61.0,1.7,21.0,395.0,692.94,542.53
2017,1,30,16,15,818.5,57.5,1.65,19.5,344.5,632.89,502.02
2017,1,30,16,30,784.0,54.0,1.6,18.0,294.0,567.57,454.31
2017,1,30,16,45,729.5,49.5,1.6,17.0,241.0,491.34,395.1
2017,1,30,17,0,675.0,45.0,1.6,16.0,188.0,419.11,335.95
2017,1,30,17,15,584.5,37.5,1.65,15.0,137.0,331.5,261.99
2017,1,30,17,30,494.0,30.0,1.7,14.0,86.0,252.76,190.84
2017,1,30,17,45,247.0,15.0,1.8,13.5,43.0,116.84,43.82
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,16.0,3.0,8.0,47.0,124.14,64.97
2017,1,31,8,0,515.0,32.0,3.3,9.0,94.0,265.54,208.07
2017,1,31,8,15,603.0,39.5,3.15,9.5,146.0,344.77,281.64
2017,1,31,8,30,691.0,47.0,3.0,10.0,198.0,432.44,358.87
2017,1,31,8,45,742.0,52.0,2.95,11.0,251.5,504.26,419.85
2017,1,31,9,0,793.0,57.0,2.9,12.0,305.0,579.67,480.7
2017,1,31,9,15,826.5,60.5,3.15,13.0,355.5,644.8,531.9
2017,1,31,9,30,860.0,64.0,3.4,14.0,406.0,711.04,580.9
2017,1,31,9,45,881.5,67.0,3.7,15.0,452.5,760.97,615.65
2017,1,31,10,0,903.0,70.0,4.0,16.0,499.0,816.87,654.16
2017,1,31,10,15,919.0,72.5,4.25,16.5,539.0,866.62,688.44
2017,1,31,10,30,935.0,75.0,4.5,17.0,579.0,914.71,721.69
2017,1,31,10,45,944.5,77.0,4.8,18.0,612.5,954.4,747.75
2017,1,31,11,0,954.0,79.0,5.1,19.0,646.0,991.5,771.8
2017,1,31,11,15,961.5,80.0,5.1,19.5,671.0,1022.69,790.74
2017,1,31,11,30,969.0,81.0,5.1,20.0,696.0,1050.82,807.49
2017,1,31,11,45,973.5,82.0,5.2,20.5,713.5,1072.74,820.83
2017,1,31,12,0,978.0,83.0,5.3,21.0,731.0,1091.2,831.93
2017,1,31,12,15,979.5,83.0,5.2,21.0,739.0,1101.85,837.7
2017,1,31,12,30,981.0,83.0,5.1,21.0,747.0,1108.81,841.14
2017,1,31,12,45,977.5,84.5,5.05,21.5,746.0,1108.75,838.8
2017,1,31,13,0,974.0,86.0,5.0,22.0,745.0,1104.94,834.18
2017,1,31,13,15,971.0,85.5,4.85,22.0,735.5,1095.57,826.71
2017,1,31,13,30,968.0,85.0,4.7,22.0,726.0,1082.56,816.99
2017,1,31,13,45,959.5,85.0,4.6,22.0,707.0,1061.16,802.3
2017,1,31,14,0,951.0,85.0,4.5,22.0,688.0,1036.47,785.58
2017,1,31,14,15,942.5,84.0,4.35,22.0,662.0,1007.47,766.02
2017,1,31,14,30,934.0,83.0,4.2,22.0,636.0,975.52,744.59
2017,1,31,14,45,920.0,81.5,4.05,22.0,601.5,935.27,717.43
2017,1,31,15,0,906.0,80.0,3.9,22.0,567.0,892.8,688.67
2017,1,31,15,15,888.5,77.5,3.5,21.5,526.5,844.25,655.36
2017,1,31,15,30,871.0,75.0,3.1,21.0,486.0,802.29,626.42
2017,1,31,15,45,844.5,72.5,2.75,20.5,439.5,743.55,585.15
2017,1,31,16,0,818.0,70.0,2.4,20.0,393.0,684.64,543.1
2017,1,31,16,15,781.5,66.0,2.2,19.0,342.5,617.5,494.28
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,551.81,444.16
2017,1,31,16,45,689.0,56.0,1.85,17.0,239.5,474.73,383.25
2017,1,31,17,0,633.0,50.0,1.7,16.0,187.0,401.82,322.99
2017,1,31,17,15,541.0,42.0,1.75,15.5,136.0,319.04,252.34
2017,1,31,17,30,449.0,34.0,1.8,15.0,85.0,242.11,183.15
2017,1,31,17,45,224.5,17.0,1.85,14.5,42.5,113.45,50.28
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
