Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.5,3.4,12.0,44.0,111.12,60.51
2017,2,1,8,0,407.0,39.0,3.8,13.0,88.0,231.06,179.09
2017,2,1,8,15,499.0,48.5,3.95,13.5,138.5,308.12,249.07
2017,2,1,8,30,591.0,58.0,4.1,14.0,189.0,394.44,324.51
2017,2,1,8,45,295.5,69.0,4.3,15.0,134.5,263.07,218.72
2017,2,1,9,0,0.0,80.0,4.5,16.0,80.0,63.52,48.35
2017,2,1,9,15,0.0,107.5,4.7,16.5,108.0,87.91,68.83
2017,2,1,9,30,0.0,135.0,4.9,17.0,136.0,112.69,89.22
2017,2,1,9,45,20.5,165.0,5.1,18.0,175.5,155.8,124.88
2017,2,1,10,0,41.0,195.0,5.3,19.0,215.0,217.54,175.0
2017,2,1,10,15,228.5,203.0,5.3,19.5,326.0,419.01,340.2
2017,2,1,10,30,416.0,211.0,5.3,20.0,437.0,618.09,495.93
2017,2,1,10,45,660.5,151.0,5.35,20.5,534.5,797.99,632.41
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,959.17,745.85
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,990.77,764.16
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,1019.5,781.11
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,1042.78,794.61
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,1062.87,805.99
2017,2,1,12,15,942.5,92.5,5.2,23.0,727.5,1074.81,812.68
2017,2,1,12,30,945.0,93.0,5.1,23.0,736.0,1083.21,817.13
2017,2,1,12,45,944.5,93.5,5.1,23.5,736.0,1084.96,816.53
2017,2,1,13,0,944.0,94.0,5.1,24.0,736.0,1083.1,813.72
2017,2,1,13,15,941.5,93.5,5.0,24.0,727.0,1074.44,807.27
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,1062.25,798.67
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,1042.63,785.69
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,1019.76,770.68
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,990.23,750.38
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,957.86,728.25
2017,2,1,14,45,897.0,86.5,4.4,24.0,597.0,919.85,702.96
2017,2,1,15,0,886.0,84.0,4.3,24.0,564.0,889.08,682.68
2017,2,1,15,15,868.5,81.5,3.85,23.5,523.5,840.48,649.3
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,790.42,614.6
2017,2,1,15,45,825.0,76.0,3.0,23.0,437.0,732.19,572.63
2017,2,1,16,0,799.0,73.0,2.6,23.0,391.0,673.79,530.0
2017,2,1,16,15,762.5,68.5,2.3,22.0,341.0,606.89,481.09
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,541.48,431.27
2017,2,1,16,45,671.0,58.5,1.75,20.0,239.0,469.7,374.66
2017,2,1,17,0,616.0,53.0,1.5,19.0,187.0,399.22,316.8
2017,2,1,17,15,525.0,44.0,1.5,18.5,137.0,313.06,244.68
2017,2,1,17,30,434.0,35.0,1.5,18.0,87.0,236.3,177.09
2017,2,1,17,45,217.0,17.5,1.55,17.5,43.5,111.64,54.87
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,28.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,57.0,10.0,5.0,7.0,11.0,24.68,0.0
2017,2,2,7,45,201.0,26.5,5.3,7.5,48.5,116.1,68.13
2017,2,2,8,0,345.0,43.0,5.6,8.0,86.0,207.91,164.85
2017,2,2,8,15,436.5,54.0,5.6,8.5,135.0,283.15,234.35
2017,2,2,8,30,528.0,65.0,5.6,9.0,184.0,367.56,310.0
2017,2,2,8,45,587.0,72.5,5.65,9.5,235.0,438.75,372.87
2017,2,2,9,0,646.0,80.0,5.7,10.0,286.0,514.62,437.58
2017,2,2,9,15,685.0,85.5,5.6,10.5,335.0,579.29,490.76
2017,2,2,9,30,724.0,91.0,5.5,11.0,384.0,645.88,543.68
2017,2,2,9,45,362.0,111.0,5.45,11.5,257.5,417.21,353.1
2017,2,2,10,0,0.0,131.0,5.4,12.0,131.0,105.83,84.43
2017,2,2,10,15,0.0,147.0,5.3,12.5,147.0,119.65,95.87
2017,2,2,10,30,0.0,163.0,5.2,13.0,163.0,133.59,107.07
2017,2,2,10,45,3.5,180.5,5.15,13.5,182.5,152.23,122.22
2017,2,2,11,0,7.0,198.0,5.1,14.0,202.0,171.25,137.54
2017,2,2,11,15,4.5,189.0,5.0,14.0,191.5,159.95,127.9
2017,2,2,11,30,2.0,180.0,4.9,14.0,181.0,148.92,118.54
2017,2,2,11,45,23.0,234.0,4.85,14.5,249.5,219.84,176.94
2017,2,2,12,0,44.0,288.0,4.8,15.0,318.0,319.51,256.89
2017,2,2,12,15,57.0,301.5,4.7,15.0,340.5,347.68,279.22
2017,2,2,12,30,70.0,315.0,4.6,15.0,363.0,376.16,301.83
2017,2,2,12,45,78.5,318.5,4.6,15.5,372.5,388.82,311.37
2017,2,2,13,0,87.0,322.0,4.6,16.0,382.0,401.42,320.92
2017,2,2,13,15,128.5,323.5,4.5,16.0,410.5,469.13,374.65
2017,2,2,13,30,170.0,325.0,4.4,16.0,439.0,511.43,408.26
2017,2,2,13,45,114.5,305.5,4.35,16.0,381.5,409.09,327.82
2017,2,2,14,0,59.0,286.0,4.3,16.0,324.0,332.2,266.11
2017,2,2,14,15,108.5,284.5,4.2,16.0,351.0,377.65,304.21
2017,2,2,14,30,158.0,283.0,4.1,16.0,378.0,442.02,356.08
2017,2,2,14,45,93.5,249.5,4.1,16.0,305.0,322.38,260.64
2017,2,2,15,0,29.0,216.0,4.1,16.0,232.0,228.14,183.62
2017,2,2,15,15,20.5,195.0,4.05,15.5,206.0,182.71,147.22
2017,2,2,15,30,12.0,174.0,4.0,15.0,180.0,156.31,125.86
2017,2,2,15,45,6.0,139.5,3.95,15.0,142.5,119.52,95.44
2017,2,2,16,0,0.0,105.0,3.9,15.0,105.0,84.03,65.74
2017,2,2,16,15,302.5,97.5,3.6,14.5,193.0,328.14,275.11
2017,2,2,16,30,605.0,90.0,3.3,14.0,281.0,497.38,412.39
2017,2,2,16,45,544.5,81.0,3.05,13.5,230.0,420.86,347.97
2017,2,2,17,0,484.0,72.0,2.8,13.0,179.0,349.14,286.72
2017,2,2,17,15,394.0,59.0,2.8,12.0,131.0,264.75,214.15
2017,2,2,17,30,304.0,46.0,2.8,11.0,83.0,193.01,149.93
2017,2,2,17,45,152.0,23.0,2.85,10.5,41.5,93.02,50.97
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.0,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,12.0,8.0,4.3,5.0,8.0,9.81,0.0
2017,2,3,7,45,84.5,32.0,4.45,5.5,42.0,75.45,45.35
2017,2,3,8,0,157.0,56.0,4.6,6.0,76.0,138.19,109.81
2017,2,3,8,15,233.0,76.5,4.7,6.5,122.0,202.35,168.13
2017,2,3,8,30,309.0,97.0,4.8,7.0,168.0,274.88,233.02
2017,2,3,8,45,154.5,80.0,4.9,7.5,115.5,180.05,152.99
2017,2,3,9,0,0.0,63.0,5.0,8.0,63.0,48.29,36.68
2017,2,3,9,15,0.0,74.0,5.0,8.5,74.0,57.1,44.26
2017,2,3,9,30,0.0,85.0,5.0,9.0,85.0,66.09,51.85
2017,2,3,9,45,0.0,95.5,5.05,9.5,95.5,74.71,59.0
2017,2,3,10,0,0.0,106.0,5.1,10.0,106.0,83.38,66.14
2017,2,3,10,15,0.0,131.5,5.1,10.0,131.5,105.41,84.69
2017,2,3,10,30,0.0,157.0,5.1,10.0,157.0,127.88,103.46
2017,2,3,10,45,0.5,166.5,5.1,10.5,167.0,136.36,110.15
2017,2,3,11,0,1.0,176.0,5.1,11.0,177.0,144.97,116.93
2017,2,3,11,15,2.0,182.5,5.05,11.0,184.5,151.4,122.13
2017,2,3,11,30,3.0,189.0,5.0,11.0,192.0,157.97,127.44
2017,2,3,11,45,3.5,193.0,5.0,11.5,196.0,161.86,130.29
2017,2,3,12,0,4.0,197.0,5.0,12.0,200.0,165.83,133.23
2017,2,3,12,15,12.0,227.5,4.95,12.0,235.5,202.1,163.29
2017,2,3,12,30,20.0,258.0,4.9,12.0,271.0,239.29,193.83
2017,2,3,12,45,12.0,226.5,4.9,12.5,235.0,201.05,161.94
2017,2,3,13,0,4.0,195.0,4.9,13.0,199.0,163.8,130.88
2017,2,3,13,15,6.0,204.5,4.85,13.0,209.0,174.6,139.91
2017,2,3,13,30,8.0,214.0,4.8,13.0,219.0,185.55,149.03
2017,2,3,13,45,8.0,212.0,4.75,13.0,217.5,183.89,147.77
2017,2,3,14,0,8.0,210.0,4.7,13.0,216.0,182.32,146.63
2017,2,3,14,15,4.0,158.5,4.65,13.0,161.5,131.58,104.84
2017,2,3,14,30,0.0,107.0,4.6,13.0,107.0,83.35,64.68
2017,2,3,14,45,11.5,159.0,4.6,13.0,165.5,139.37,112.12
2017,2,3,15,0,23.0,211.0,4.6,13.0,224.0,199.3,162.3
2017,2,3,15,15,11.5,142.5,4.5,12.5,149.0,124.92,100.59
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,56.83,43.02
2017,2,3,15,45,0.0,77.0,4.35,12.0,77.0,59.14,45.16
2017,2,3,16,0,0.0,80.0,4.3,12.0,80.0,61.78,47.55
2017,2,3,16,15,0.0,69.5,4.1,11.5,69.5,53.32,40.48
2017,2,3,16,30,0.0,59.0,3.9,11.0,59.0,45.2,33.61
2017,2,3,16,45,162.0,76.0,3.75,11.0,112.5,179.13,150.42
2017,2,3,17,0,324.0,93.0,3.6,11.0,166.0,286.19,238.25
2017,2,3,17,15,247.0,73.5,3.5,10.5,120.5,204.17,166.42
2017,2,3,17,30,170.0,54.0,3.4,10.0,75.0,140.14,109.24
2017,2,3,17,45,92.5,31.0,3.35,10.0,41.5,76.25,44.15
2017,2,3,18,0,15.0,8.0,3.3,10.0,8.0,10.64,0.0
2017,2,3,18,15,7.5,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.0,1.4,7.0,2.0,0.0,0.0
2017,2,4,7,30,0.0,4.0,1.4,7.0,4.0,3.15,0.0
2017,2,4,7,45,0.0,19.0,1.45,7.5,19.0,14.49,4.69
2017,2,4,8,0,0.0,34.0,1.5,8.0,34.0,26.67,16.99
2017,2,4,8,15,0.0,54.0,1.45,8.0,54.0,44.24,32.73
2017,2,4,8,30,0.0,74.0,1.4,8.0,74.0,61.57,48.15
2017,2,4,8,45,1.5,94.0,1.4,8.5,94.5,79.65,63.9
2017,2,4,9,0,3.0,114.0,1.4,9.0,115.0,97.88,79.49
2017,2,4,9,15,1.5,61.5,1.45,9.0,62.0,48.12,36.41
2017,2,4,9,30,0.0,9.0,1.5,9.0,9.0,6.85,0.34
2017,2,4,9,45,0.0,79.0,1.55,9.5,79.0,60.69,47.01
2017,2,4,10,0,0.0,149.0,1.6,10.0,149.0,122.2,98.95
2017,2,4,10,15,0.0,93.5,1.6,10.0,93.5,72.35,56.44
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,29.1,19.43
2017,2,4,10,45,0.0,40.5,1.65,10.5,40.5,31.04,21.01
2017,2,4,11,0,0.0,43.0,1.7,11.0,43.0,32.99,22.57
2017,2,4,11,15,0.0,42.0,1.7,11.0,42.0,32.23,21.88
2017,2,4,11,30,0.0,41.0,1.7,11.0,41.0,31.48,21.21
2017,2,4,11,45,0.0,42.0,1.7,11.5,42.0,32.26,21.79
2017,2,4,12,0,0.0,43.0,1.7,12.0,43.0,33.04,22.38
2017,2,4,12,15,0.0,73.5,1.75,12.0,73.5,56.63,42.23
2017,2,4,12,30,0.0,104.0,1.8,12.0,104.0,80.75,62.35
2017,2,4,12,45,0.0,104.0,1.85,12.5,104.0,80.75,62.19
2017,2,4,13,0,0.0,104.0,1.9,13.0,104.0,80.75,62.08
2017,2,4,13,15,0.0,111.5,1.95,13.0,111.5,86.96,67.26
2017,2,4,13,30,0.0,119.0,2.0,13.0,119.0,93.24,72.5
2017,2,4,13,45,0.0,138.5,2.05,13.5,138.5,109.86,86.15
2017,2,4,14,0,0.0,158.0,2.1,14.0,158.0,127.0,100.15
2017,2,4,14,15,0.0,134.5,2.15,14.0,134.5,106.63,83.5
2017,2,4,14,30,0.0,111.0,2.2,14.0,111.0,86.69,67.14
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,81.32,62.83
2017,2,4,15,0,0.0,98.0,2.3,14.0,98.0,75.98,58.51
2017,2,4,15,15,0.0,93.5,2.25,13.5,93.5,72.35,55.73
2017,2,4,15,30,0.0,89.0,2.2,13.0,89.0,68.76,52.97
2017,2,4,15,45,0.0,54.0,2.15,13.0,54.0,41.36,29.82
2017,2,4,16,0,0.0,19.0,2.1,13.0,19.0,14.48,6.83
2017,2,4,16,15,0.0,16.5,1.8,12.5,16.5,12.56,5.23
2017,2,4,16,30,0.0,14.0,1.5,12.0,14.0,10.64,3.61
2017,2,4,16,45,0.0,11.5,1.25,12.0,11.5,8.73,1.94
2017,2,4,17,0,0.0,9.0,1.0,12.0,9.0,6.82,0.26
2017,2,4,17,15,0.0,6.5,0.9,11.5,6.5,4.92,0.0
2017,2,4,17,30,0.0,4.0,0.8,11.0,4.0,3.02,0.0
2017,2,4,17,45,0.0,2.0,0.75,11.0,2.0,1.51,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,70.0,12.0,2.4,13.0,14.0,29.6,0.0
2017,2,5,7,45,198.5,28.5,2.6,13.5,51.0,117.16,74.73
2017,2,5,8,0,327.0,45.0,2.8,14.0,88.0,198.84,154.12
2017,2,5,8,15,413.0,56.0,2.75,14.5,135.5,271.15,218.21
2017,2,5,8,30,499.0,67.0,2.7,15.0,183.0,351.11,286.99
2017,2,5,8,45,249.5,69.0,2.7,15.5,127.0,233.5,192.73
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,55.05,41.15
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,64.86,49.39
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,74.73,57.42
2017,2,5,9,45,0.0,106.0,3.0,17.5,106.0,83.78,64.67
2017,2,5,10,0,0.0,117.0,3.1,18.0,117.0,92.9,71.89
2017,2,5,10,15,0.0,127.0,3.35,18.5,127.0,101.21,78.38
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,109.59,84.87
2017,2,5,10,45,35.0,206.5,3.9,20.0,228.0,221.23,175.5
2017,2,5,11,0,70.0,276.0,4.2,21.0,319.0,329.12,260.02
2017,2,5,11,15,71.0,287.0,4.3,21.0,332.0,342.57,269.85
2017,2,5,11,30,72.0,298.0,4.4,21.0,345.0,356.1,280.02
2017,2,5,11,45,72.0,306.0,4.55,21.5,354.5,365.29,286.36
2017,2,5,12,0,72.0,314.0,4.7,22.0,364.0,374.46,292.71
2017,2,5,12,15,76.5,320.5,4.7,22.0,373.5,386.46,301.83
2017,2,5,12,30,81.0,327.0,4.7,22.0,383.0,398.47,310.99
2017,2,5,12,45,107.0,333.5,4.7,22.5,408.0,432.33,336.92
2017,2,5,13,0,133.0,340.0,4.7,23.0,433.0,490.32,380.38
2017,2,5,13,15,83.0,310.5,4.65,23.0,368.5,381.73,297.02
2017,2,5,13,30,33.0,281.0,4.6,23.0,304.0,298.77,232.0
2017,2,5,13,45,34.5,276.0,4.55,23.5,299.5,294.92,229.0
2017,2,5,14,0,36.0,271.0,4.5,24.0,295.0,291.1,225.89
2017,2,5,14,15,29.0,252.5,4.4,24.0,271.0,264.47,205.31
2017,2,5,14,30,22.0,234.0,4.3,24.0,247.0,218.83,169.84
2017,2,5,14,45,11.0,176.5,4.2,24.0,183.0,154.61,119.21
2017,2,5,15,0,0.0,119.0,4.1,24.0,119.0,93.82,70.51
2017,2,5,15,15,383.0,107.0,3.8,23.5,295.0,455.88,366.6
2017,2,5,15,30,766.0,95.0,3.5,23.0,471.0,737.57,578.95
2017,2,5,15,45,737.0,92.0,3.2,23.0,426.0,684.25,538.42
2017,2,5,16,0,708.0,89.0,2.9,23.0,381.0,627.24,495.9
2017,2,5,16,15,670.0,83.5,2.55,22.0,333.0,562.1,447.46
2017,2,5,16,30,632.0,78.0,2.2,21.0,285.0,498.89,398.95
2017,2,5,16,45,573.5,71.0,1.85,20.5,234.5,424.82,339.62
2017,2,5,17,0,515.0,64.0,1.5,20.0,184.0,355.51,282.26
2017,2,5,17,15,428.5,53.5,1.55,19.5,136.0,275.18,215.47
2017,2,5,17,30,342.0,43.0,1.6,19.0,88.0,203.67,153.86
2017,2,5,17,45,204.5,27.5,1.65,18.5,51.0,117.43,73.21
2017,2,5,18,0,67.0,12.0,1.7,18.0,14.0,28.61,0.0
2017,2,5,18,15,33.5,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,31.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,63.0,13.0,3.0,17.0,15.0,28.23,0.0
2017,2,6,7,45,196.5,29.5,3.3,17.5,52.5,117.58,75.77
2017,2,6,8,0,330.0,46.0,3.6,18.0,90.0,200.07,153.12
2017,2,6,8,15,416.0,57.0,3.85,18.5,138.0,272.45,216.57
2017,2,6,8,30,502.0,68.0,4.1,19.0,186.0,352.47,285.02
2017,2,6,8,45,558.0,75.5,4.35,20.0,236.0,420.41,341.67
2017,2,6,9,0,614.0,83.0,4.6,21.0,286.0,492.83,399.98
2017,2,6,9,15,307.0,68.5,4.85,21.5,170.0,294.04,240.82
2017,2,6,9,30,0.0,54.0,5.1,22.0,54.0,41.34,28.64
2017,2,6,9,45,0.0,57.0,5.35,22.5,57.0,43.67,30.48
2017,2,6,10,0,0.0,60.0,5.6,23.0,60.0,46.01,32.23
2017,2,6,10,15,0.0,65.0,5.7,23.0,65.0,49.89,35.31
2017,2,6,10,30,0.0,70.0,5.8,23.0,70.0,53.79,38.39
2017,2,6,10,45,0.0,92.5,5.9,23.5,92.5,71.3,52.41
2017,2,6,11,0,0.0,115.0,6.0,24.0,115.0,90.02,67.25
2017,2,6,11,15,52.5,213.5,6.0,24.0,248.0,244.88,192.14
2017,2,6,11,30,105.0,312.0,6.0,24.0,381.0,403.05,315.5
2017,2,6,11,45,57.5,268.5,6.0,24.0,307.0,308.86,240.98
2017,2,6,12,0,10.0,225.0,6.0,24.0,233.0,197.15,152.01
2017,2,6,12,15,61.0,282.0,5.9,24.0,325.5,327.42,255.39
2017,2,6,12,30,112.0,339.0,5.8,24.0,418.0,442.67,344.49
2017,2,6,12,45,113.5,338.0,5.75,24.0,417.5,443.13,344.53
2017,2,6,13,0,115.0,337.0,5.7,24.0,417.0,443.41,344.77
2017,2,6,13,15,74.5,310.0,5.5,24.0,361.5,371.81,288.96
2017,2,6,13,30,34.0,283.0,5.3,24.0,306.0,301.31,233.54
2017,2,6,13,45,34.0,276.0,5.15,24.0,299.0,293.79,227.99
2017,2,6,14,0,34.0,269.0,5.0,24.0,292.0,286.33,222.4
2017,2,6,14,15,29.0,254.0,4.8,24.0,273.0,265.51,206.28
2017,2,6,14,30,24.0,239.0,4.6,24.0,254.0,225.17,174.94
2017,2,6,14,45,14.5,210.0,4.4,24.0,219.0,189.03,146.51
2017,2,6,15,0,5.0,181.0,4.2,24.0,184.0,153.89,118.64
2017,2,6,15,15,118.5,199.0,4.15,24.0,258.0,300.13,237.93
2017,2,6,15,30,232.0,217.0,4.1,24.0,332.0,406.85,323.16
2017,2,6,15,45,185.5,199.0,4.05,24.0,285.5,344.19,273.82
2017,2,6,16,0,139.0,181.0,4.0,24.0,239.0,285.22,227.17
2017,2,6,16,15,128.5,160.0,3.8,23.5,208.5,250.63,200.27
2017,2,6,16,30,118.0,139.0,3.6,23.0,178.0,216.98,173.5
2017,2,6,16,45,103.0,116.5,3.45,22.5,146.5,180.01,143.41
2017,2,6,17,0,88.0,94.0,3.3,22.0,115.0,144.51,113.87
2017,2,6,17,15,66.0,71.5,3.45,21.5,85.0,107.25,82.36
2017,2,6,17,30,44.0,49.0,3.6,21.0,55.0,64.95,46.54
2017,2,6,17,45,22.0,29.0,3.75,21.0,32.0,35.59,19.54
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,7.08,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,71.5,7.0,3.15,16.5,9.0,0.0,0.0
2017,2,7,7,30,143.0,14.0,3.3,17.0,18.0,51.54,0.0
2017,2,7,7,45,303.0,26.5,3.5,17.5,60.0,152.39,100.82
2017,2,7,8,0,463.0,39.0,3.7,18.0,102.0,247.19,189.25
2017,2,7,8,15,369.5,63.5,3.65,18.5,127.5,254.24,201.96
2017,2,7,8,30,276.0,88.0,3.6,19.0,153.0,242.45,195.92
2017,2,7,8,45,308.0,104.0,3.55,19.5,193.5,291.17,237.22
2017,2,7,9,0,340.0,120.0,3.5,20.0,234.0,356.88,290.48
2017,2,7,9,15,577.5,96.0,3.45,21.0,324.0,512.88,414.41
2017,2,7,9,30,815.0,72.0,3.4,22.0,414.0,678.32,539.54
2017,2,7,9,45,845.0,73.5,3.35,23.0,462.0,738.63,578.87
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,791.09,611.99
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,840.53,643.38
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,888.41,673.05
2017,2,7,10,45,924.5,79.5,3.2,25.5,626.0,930.9,698.86
2017,2,7,11,0,941.0,79.0,3.2,26.0,661.0,971.26,722.92
2017,2,7,11,15,793.0,136.0,3.15,26.0,639.5,937.61,698.56
2017,2,7,11,30,645.0,193.0,3.1,26.0,618.0,872.85,653.83
2017,2,7,11,45,527.5,243.0,3.05,26.5,596.5,813.6,609.21
2017,2,7,12,0,410.0,293.0,3.0,27.0,575.0,734.71,550.61
2017,2,7,12,15,482.5,268.5,2.95,27.0,605.0,808.59,602.95
2017,2,7,12,30,555.0,244.0,2.9,27.0,635.0,859.74,638.49
2017,2,7,12,45,635.0,215.0,2.85,27.5,661.5,919.38,678.08
2017,2,7,13,0,715.0,186.0,2.8,28.0,688.0,970.07,709.3
2017,2,7,13,15,674.5,198.0,2.7,28.0,667.5,936.89,686.5
2017,2,7,13,30,634.0,210.0,2.6,28.0,647.0,900.8,662.53
2017,2,7,13,45,560.0,230.0,2.55,28.0,609.0,831.77,615.39
2017,2,7,14,0,486.0,250.0,2.5,28.0,571.0,770.3,572.76
2017,2,7,14,15,701.5,168.5,2.35,27.5,612.5,886.39,655.91
2017,2,7,14,30,917.0,87.0,2.2,27.0,654.0,958.35,703.26
2017,2,7,14,45,715.0,141.0,2.05,27.0,569.0,829.32,616.8
2017,2,7,15,0,513.0,195.0,1.9,27.0,484.0,679.07,512.56
2017,2,7,15,15,449.0,194.5,1.75,27.0,435.0,606.06,461.25
2017,2,7,15,30,385.0,194.0,1.6,27.0,386.0,518.6,398.29
2017,2,7,15,45,325.0,183.5,1.45,27.0,335.5,446.75,345.4
2017,2,7,16,0,265.0,173.0,1.3,27.0,285.0,379.32,294.66
2017,2,7,16,15,254.0,153.5,1.2,26.0,250.5,339.01,265.51
2017,2,7,16,30,243.0,134.0,1.1,25.0,216.0,299.35,235.76
2017,2,7,16,45,230.0,112.5,1.0,24.5,179.5,257.02,202.48
2017,2,7,17,0,217.0,91.0,0.9,24.0,143.0,215.72,168.92
2017,2,7,17,15,189.0,70.5,1.0,23.0,107.5,169.91,131.15
2017,2,7,17,30,161.0,50.0,1.1,22.0,72.0,126.9,94.42
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.0,72.27,45.71
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,11.02,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,15.74,0.0
2017,2,8,7,45,237.5,29.0,3.55,16.0,62.0,131.47,88.89
2017,2,8,8,0,475.0,38.0,3.7,17.0,104.0,249.75,192.13
2017,2,8,8,15,556.5,45.0,3.55,17.5,155.5,321.74,256.12
2017,2,8,8,30,638.0,52.0,3.4,18.0,207.0,399.37,322.8
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.5,469.15,380.19
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,542.88,437.96
2017,2,8,9,15,778.0,65.0,3.1,21.0,362.0,606.12,485.56
2017,2,8,9,30,811.0,69.0,3.1,22.0,412.0,670.58,531.96
2017,2,8,9,45,838.0,70.5,3.15,23.0,458.5,728.39,570.47
2017,2,8,10,0,865.0,72.0,3.2,24.0,505.0,778.26,602.28
2017,2,8,10,15,881.5,74.0,3.35,24.5,545.5,826.77,634.21
2017,2,8,10,30,898.0,76.0,3.5,25.0,586.0,873.76,664.65
2017,2,8,10,45,767.0,127.0,3.65,25.5,580.0,859.15,652.32
2017,2,8,11,0,636.0,178.0,3.8,26.0,574.0,815.78,620.52
2017,2,8,11,15,593.0,202.5,3.85,26.0,583.0,809.01,614.74
2017,2,8,11,30,550.0,227.0,3.9,26.0,592.0,807.25,611.82
2017,2,8,11,45,568.0,228.0,4.0,26.5,613.0,836.55,631.15
2017,2,8,12,0,586.0,229.0,4.1,27.0,634.0,864.05,648.95
2017,2,8,12,15,505.0,264.5,4.15,27.0,617.0,826.15,620.24
2017,2,8,12,30,424.0,300.0,4.2,27.0,600.0,762.24,574.17
2017,2,8,12,45,475.0,278.5,4.3,27.5,614.0,814.59,611.14
2017,2,8,13,0,526.0,257.0,4.4,28.0,628.0,843.0,631.12
2017,2,8,13,15,739.5,170.5,4.4,27.5,686.0,972.67,723.62
2017,2,8,13,30,953.0,84.0,4.4,27.0,744.0,1059.22,782.36
2017,2,8,13,45,950.0,82.5,4.4,27.0,727.0,1041.69,770.72
2017,2,8,14,0,947.0,81.0,4.4,27.0,710.0,1020.7,757.69
2017,2,8,14,15,939.5,80.0,4.4,27.0,684.5,992.68,740.04
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,961.63,720.4
2017,2,8,14,45,920.5,77.5,4.4,27.0,625.5,923.57,695.93
2017,2,8,15,0,909.0,76.0,4.4,27.0,592.0,883.08,669.67
2017,2,8,15,15,893.0,74.0,4.3,26.5,551.5,836.1,639.49
2017,2,8,15,30,877.0,72.0,4.2,26.0,511.0,787.52,607.77
2017,2,8,15,45,857.0,68.5,4.1,25.5,465.5,732.84,571.09
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,683.85,537.86
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,619.81,492.43
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,556.79,445.36
2017,2,8,16,45,728.0,53.0,4.3,22.0,266.0,485.3,389.47
2017,2,8,17,0,682.0,48.0,4.4,21.0,213.0,417.07,333.61
2017,2,8,17,15,604.0,41.5,4.55,20.0,161.0,336.4,265.44
2017,2,8,17,30,526.0,35.0,4.7,19.0,109.0,263.2,200.86
2017,2,8,17,45,263.0,28.5,4.9,18.5,65.5,139.43,94.0
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,17.31,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,140.5,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,281.0,15.0,4.7,5.0,26.0,90.22,0.0
2017,2,9,7,45,432.0,25.5,4.95,5.5,72.5,189.36,135.48
2017,2,9,8,0,583.0,36.0,5.2,6.0,119.0,285.79,229.48
2017,2,9,8,15,659.5,42.0,5.15,6.5,174.0,360.98,300.21
2017,2,9,8,30,736.0,48.0,5.1,7.0,229.0,443.28,374.68
2017,2,9,8,45,781.5,52.5,5.1,8.0,283.5,513.44,435.88
2017,2,9,9,0,827.0,57.0,5.1,9.0,338.0,586.68,496.92
2017,2,9,9,15,856.5,60.5,5.0,9.5,390.0,645.31,544.57
2017,2,9,9,30,886.0,64.0,4.9,10.0,442.0,709.53,593.81
2017,2,9,9,45,906.5,66.5,4.8,10.5,489.0,766.2,634.3
2017,2,9,10,0,927.0,69.0,4.7,11.0,536.0,822.11,673.15
2017,2,9,10,15,941.0,71.0,4.55,11.5,577.0,870.94,705.41
2017,2,9,10,30,955.0,73.0,4.4,12.0,618.0,917.89,735.48
2017,2,9,10,45,964.5,74.5,4.3,13.0,651.5,958.06,758.95
2017,2,9,11,0,974.0,76.0,4.2,14.0,685.0,995.54,780.27
2017,2,9,11,15,980.5,77.0,4.1,14.5,711.0,1026.69,798.51
2017,2,9,11,30,987.0,78.0,4.0,15.0,737.0,1054.63,814.39
2017,2,9,11,45,984.0,82.5,3.95,15.5,753.5,1073.98,824.68
2017,2,9,12,0,981.0,87.0,3.9,16.0,770.0,1089.51,832.49
2017,2,9,12,15,982.5,87.0,3.8,16.0,778.5,1100.48,838.5
2017,2,9,12,30,984.0,87.0,3.7,16.0,787.0,1107.7,842.14
2017,2,9,12,45,983.0,87.5,3.6,16.5,786.5,1109.18,840.52
2017,2,9,13,0,982.0,88.0,3.5,17.0,786.0,1106.85,836.56
2017,2,9,13,15,979.5,87.5,3.35,17.0,776.5,1098.05,829.61
2017,2,9,13,30,977.0,87.0,3.2,17.0,767.0,1085.52,820.39
2017,2,9,13,45,970.5,86.5,3.1,17.5,748.5,1065.4,805.22
2017,2,9,14,0,964.0,86.0,3.0,18.0,730.0,1041.84,788.01
2017,2,9,14,15,956.0,85.0,2.9,18.0,703.5,1012.98,768.88
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,981.05,747.77
2017,2,9,14,45,935.5,82.5,2.75,18.0,643.0,941.63,721.98
2017,2,9,15,0,923.0,81.0,2.7,18.0,609.0,899.79,694.45
2017,2,9,15,15,906.5,79.0,2.55,18.0,567.5,851.9,661.68
2017,2,9,15,30,890.0,77.0,2.4,18.0,526.0,802.38,627.52
2017,2,9,15,45,866.5,74.0,2.25,18.0,479.0,752.28,592.57
2017,2,9,16,0,843.0,71.0,2.1,18.0,432.0,693.81,551.01
2017,2,9,16,15,810.5,67.5,1.8,17.0,380.5,628.71,502.84
2017,2,9,16,30,778.0,64.0,1.5,16.0,329.0,564.65,453.64
2017,2,9,16,45,727.5,59.0,1.25,15.0,274.5,490.3,394.91
2017,2,9,17,0,677.0,54.0,1.0,14.0,220.0,419.53,336.67
2017,2,9,17,15,597.0,46.5,1.05,13.5,167.0,340.0,269.91
2017,2,9,17,30,517.0,39.0,1.1,13.0,114.0,265.83,204.93
2017,2,9,17,45,367.0,27.5,1.15,12.5,69.0,172.77,120.11
2017,2,9,18,0,217.0,16.0,1.2,12.0,24.0,73.0,0.0
2017,2,9,18,15,108.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,10.0,6.69,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,20.0,36.87,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,59.0,113.76,80.57
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,187.9,147.72
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,256.12,208.05
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,333.52,274.93
2017,2,10,8,45,496.0,97.0,3.15,14.0,246.0,397.86,329.01
2017,2,10,9,0,545.0,109.0,3.3,15.0,296.0,466.5,384.65
2017,2,10,9,15,585.5,116.5,3.5,16.0,344.5,534.69,438.04
2017,2,10,9,30,626.0,124.0,3.7,17.0,393.0,600.55,488.03
2017,2,10,9,45,345.0,174.5,3.9,18.0,325.0,448.77,364.79
2017,2,10,10,0,64.0,225.0,4.1,19.0,257.0,263.09,210.61
2017,2,10,10,15,69.0,240.5,4.3,19.5,278.0,284.23,227.22
2017,2,10,10,30,74.0,256.0,4.5,20.0,299.0,305.83,243.57
2017,2,10,10,45,175.5,272.5,4.75,20.5,381.0,434.96,346.25
2017,2,10,11,0,277.0,289.0,5.0,21.0,463.0,572.04,451.62
2017,2,10,11,15,140.5,241.0,5.0,21.5,330.0,375.84,297.58
2017,2,10,11,30,4.0,193.0,5.0,22.0,197.0,161.42,124.47
2017,2,10,11,45,4.5,196.0,5.05,22.5,200.0,164.43,126.75
2017,2,10,12,0,5.0,199.0,5.1,23.0,203.0,167.5,128.85
2017,2,10,12,15,10.0,225.5,5.1,23.0,233.0,196.57,151.86
2017,2,10,12,30,15.0,252.0,5.1,23.0,263.0,226.23,175.19
2017,2,10,12,45,73.5,301.5,5.1,23.5,354.5,358.7,279.29
2017,2,10,13,0,132.0,351.0,5.1,24.0,446.0,496.64,383.94
2017,2,10,13,15,89.5,328.5,5.05,24.0,392.5,404.14,312.99
2017,2,10,13,30,47.0,306.0,5.0,24.0,339.0,336.61,260.48
2017,2,10,13,45,207.5,300.0,4.95,24.0,440.0,510.76,398.02
2017,2,10,14,0,368.0,294.0,4.9,24.0,541.0,678.57,525.18
2017,2,10,14,15,363.5,284.5,4.8,24.0,521.5,655.78,508.01
2017,2,10,14,30,359.0,275.0,4.7,24.0,502.0,631.91,490.92
2017,2,10,14,45,581.0,194.0,4.6,24.0,538.0,753.03,584.92
2017,2,10,15,0,803.0,113.0,4.5,24.0,574.0,840.96,649.11
2017,2,10,15,15,784.0,109.5,4.25,24.0,534.5,792.45,614.34
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,747.53,582.86
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,690.91,542.65
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,634.33,500.51
2017,2,10,16,15,677.0,91.5,3.15,23.0,355.5,569.47,452.23
2017,2,10,16,30,640.0,86.0,2.7,22.0,306.0,506.4,403.83
2017,2,10,16,45,586.0,78.5,2.3,21.5,255.0,433.94,346.01
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,365.75,289.84
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,286.38,224.41
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,215.26,163.81
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,132.54,91.34
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,56.14,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,7.08,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,52.5,9.5,2.85,16.5,11.5,7.47,0.0
2017,2,11,7,30,105.0,19.0,3.1,17.0,23.0,57.21,0.0
2017,2,11,7,45,238.0,34.5,3.4,18.0,64.5,133.27,92.85
2017,2,11,8,0,371.0,50.0,3.7,19.0,106.0,216.56,165.98
2017,2,11,8,15,454.0,60.5,4.0,19.5,156.0,287.77,228.04
2017,2,11,8,30,537.0,71.0,4.3,20.0,206.0,367.27,295.66
2017,2,11,8,45,595.0,77.5,4.65,20.5,258.0,436.82,354.03
2017,2,11,9,0,653.0,84.0,5.0,21.0,310.0,510.98,414.44
2017,2,11,9,15,689.0,89.5,5.1,21.5,359.5,573.91,463.89
2017,2,11,9,30,725.0,95.0,5.2,22.0,409.0,638.53,513.21
2017,2,11,9,45,756.5,97.0,5.35,23.0,455.5,697.14,555.65
2017,2,11,10,0,788.0,99.0,5.5,24.0,502.0,752.25,593.16
2017,2,11,10,15,406.5,162.0,5.5,24.0,371.0,532.67,423.29
2017,2,11,10,30,25.0,225.0,5.5,24.0,240.0,211.59,164.66
2017,2,11,10,45,26.0,237.5,5.5,24.5,254.0,224.04,174.24
2017,2,11,11,0,27.0,250.0,5.5,25.0,268.0,236.64,183.43
