Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,14,30,983.0,75.0,4.5,24.0,736.0,982.8,741.23
2017,2,21,14,45,973.0,74.0,4.4,24.0,701.0,944.77,716.2
2017,2,21,15,0,963.0,73.0,4.3,24.0,666.0,904.01,689.2
2017,2,21,15,15,949.5,71.0,3.9,23.5,624.5,856.76,657.37
2017,2,21,15,30,936.0,69.0,3.5,23.0,583.0,807.52,623.84
2017,2,21,15,45,916.5,67.0,3.15,23.0,535.0,752.19,584.66
2017,2,21,16,0,897.0,65.0,2.8,23.0,487.0,695.95,544.07
2017,2,21,16,15,870.5,62.0,2.5,22.0,434.0,633.53,498.5
2017,2,21,16,30,844.0,59.0,2.2,21.0,381.0,571.55,451.69
2017,2,21,16,45,804.0,55.0,1.9,20.0,325.0,505.68,400.06
2017,2,21,17,0,764.0,51.0,1.6,19.0,269.0,437.97,345.04
2017,2,21,17,15,699.5,45.5,1.55,18.0,212.5,361.13,281.59
2017,2,21,17,30,635.0,40.0,1.5,17.0,156.0,290.32,220.47
2017,2,21,17,45,518.5,31.0,1.5,16.5,104.0,206.48,148.05
2017,2,21,18,0,402.0,22.0,1.5,16.0,52.0,134.26,72.56
2017,2,21,18,15,201.0,11.0,1.5,15.5,26.0,47.2,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.5,11.5,1.2,12.0,29.0,50.98,0.0
2017,2,22,7,30,429.0,23.0,1.4,13.0,58.0,145.08,87.19
2017,2,22,7,45,539.5,31.0,1.6,14.0,110.5,215.27,157.58
2017,2,22,8,0,650.0,39.0,1.8,15.0,163.0,297.42,229.4
2017,2,22,8,15,711.5,44.5,1.6,15.5,219.5,367.81,290.89
2017,2,22,8,30,773.0,50.0,1.4,16.0,276.0,443.91,354.14
2017,2,22,8,45,810.5,53.5,1.25,17.0,331.5,506.37,403.44
2017,2,22,9,0,848.0,57.0,1.1,18.0,387.0,574.17,453.81
2017,2,22,9,15,874.0,60.0,1.15,19.0,439.5,635.92,498.61
2017,2,22,9,30,900.0,63.0,1.2,20.0,492.0,698.04,541.85
2017,2,22,9,45,917.5,65.5,1.3,21.0,539.5,753.35,577.42
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,807.55,611.29
2017,2,22,10,15,947.5,69.5,1.55,22.5,628.0,855.13,641.8
2017,2,22,10,30,960.0,71.0,1.7,23.0,669.0,900.61,670.63
2017,2,22,10,45,968.0,73.0,1.9,23.5,703.0,940.39,696.03
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,977.31,719.43
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,1008.16,737.69
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,1035.68,753.83
2017,2,22,11,45,984.5,81.5,2.45,25.5,805.0,1054.54,765.04
2017,2,22,12,0,981.0,86.0,2.6,26.0,821.0,1069.48,773.91
2017,2,22,12,15,982.5,86.5,2.65,26.0,829.5,1080.95,781.17
2017,2,22,12,30,984.0,87.0,2.7,26.0,838.0,1088.6,786.2
2017,2,22,12,45,981.5,87.5,2.8,26.5,837.0,1088.39,785.41
2017,2,22,13,0,979.0,88.0,2.9,27.0,836.0,1084.31,782.38
2017,2,22,13,15,976.5,88.0,2.9,27.0,826.5,1075.84,777.3
2017,2,22,13,30,974.0,88.0,2.9,27.0,817.0,1063.59,769.99
2017,2,22,13,45,968.0,87.5,2.9,27.0,798.0,1043.68,757.95
2017,2,22,14,0,962.0,87.0,2.9,27.0,779.0,1020.27,743.79
2017,2,22,14,15,954.5,86.0,2.85,27.0,752.0,991.54,725.82
2017,2,22,14,30,947.0,85.0,2.8,27.0,725.0,959.67,705.85
2017,2,22,14,45,932.0,85.0,2.8,27.0,689.5,919.41,680.7
2017,2,22,15,0,917.0,85.0,2.8,27.0,654.0,876.84,653.87
2017,2,22,15,15,902.5,83.0,2.6,26.5,612.5,830.41,624.02
2017,2,22,15,30,888.0,81.0,2.4,26.0,571.0,782.19,592.62
2017,2,22,15,45,867.5,78.0,2.25,26.0,523.5,733.64,559.82
2017,2,22,16,0,847.0,75.0,2.1,26.0,476.0,676.96,519.68
2017,2,22,16,15,818.5,71.5,1.9,25.0,424.0,614.24,475.11
2017,2,22,16,30,790.0,68.0,1.7,24.0,372.0,552.22,429.48
2017,2,22,16,45,749.0,63.0,1.55,23.0,317.0,482.96,376.88
2017,2,22,17,0,708.0,58.0,1.4,22.0,262.0,416.42,324.17
2017,2,22,17,15,642.0,51.5,1.45,21.0,206.5,340.87,262.97
2017,2,22,17,30,576.0,45.0,1.5,20.0,151.0,273.61,205.85
2017,2,22,17,45,460.5,34.5,1.55,19.5,101.0,192.35,136.88
2017,2,22,18,0,345.0,24.0,1.6,19.0,51.0,123.24,68.65
2017,2,22,18,15,172.5,12.0,1.6,18.5,25.5,41.97,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,155.5,14.5,2.3,13.0,28.0,41.47,0.0
2017,2,23,7,30,311.0,29.0,2.5,14.0,56.0,122.47,76.4
2017,2,23,7,45,427.0,40.5,2.75,15.0,106.5,190.14,140.21
2017,2,23,8,0,543.0,52.0,3.0,16.0,157.0,271.34,210.36
2017,2,23,8,15,610.5,59.5,3.1,16.5,212.5,340.59,271.15
2017,2,23,8,30,678.0,67.0,3.2,17.0,268.0,416.41,335.51
2017,2,23,8,45,724.5,72.0,3.3,18.0,324.0,484.38,391.03
2017,2,23,9,0,771.0,77.0,3.4,19.0,380.0,553.85,445.6
2017,2,23,9,15,800.5,81.0,3.6,20.0,432.0,616.22,492.99
2017,2,23,9,30,830.0,85.0,3.8,21.0,484.0,679.34,539.35
2017,2,23,9,45,853.5,87.5,4.05,22.0,532.0,736.85,579.9
2017,2,23,10,0,877.0,90.0,4.3,23.0,580.0,793.84,617.84
2017,2,23,10,15,892.0,92.0,4.45,23.5,621.5,834.03,643.98
2017,2,23,10,30,907.0,94.0,4.6,24.0,663.0,880.21,674.5
2017,2,23,10,45,920.0,95.0,4.85,24.5,698.0,921.52,702.03
2017,2,23,11,0,933.0,96.0,5.1,25.0,733.0,960.41,727.79
2017,2,23,11,15,940.0,97.5,5.2,25.5,759.5,991.63,747.14
2017,2,23,11,30,947.0,99.0,5.3,26.0,786.0,1019.71,764.37
2017,2,23,11,45,958.0,96.5,5.4,26.5,805.0,1043.98,779.05
2017,2,23,12,0,969.0,94.0,5.5,27.0,824.0,1064.9,791.55
2017,2,23,12,15,970.5,94.5,5.55,27.0,832.5,1076.22,798.97
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,1083.75,804.08
2017,2,23,12,45,969.5,96.0,5.65,27.5,840.0,1084.03,802.89
2017,2,23,13,0,967.0,97.0,5.7,28.0,839.0,1080.48,799.37
2017,2,23,13,15,964.0,96.5,5.7,28.0,829.0,1071.0,793.32
2017,2,23,13,30,961.0,96.0,5.7,28.0,819.0,1057.79,784.96
2017,2,23,13,45,952.5,97.0,5.7,28.0,800.0,1037.27,771.84
2017,2,23,14,0,944.0,98.0,5.7,28.0,781.0,1013.38,756.56
2017,2,23,14,15,936.0,96.5,5.55,28.0,753.5,984.0,736.63
2017,2,23,14,30,928.0,95.0,5.4,28.0,726.0,951.55,714.71
2017,2,23,14,45,914.0,94.0,5.3,28.0,690.5,911.55,687.93
2017,2,23,15,0,900.0,93.0,5.2,28.0,655.0,869.24,659.5
2017,2,23,15,15,884.0,90.5,4.95,27.5,613.0,821.63,627.66
2017,2,23,15,30,868.0,88.0,4.7,27.0,571.0,779.98,599.82
2017,2,23,15,45,843.5,86.0,4.45,26.5,522.5,722.98,560.7
2017,2,23,16,0,819.0,84.0,4.2,26.0,474.0,665.61,519.41
2017,2,23,16,15,789.0,80.0,3.95,25.0,422.0,602.58,473.54
2017,2,23,16,30,759.0,76.0,3.7,24.0,370.0,540.41,426.77
2017,2,23,16,45,713.0,70.5,3.5,23.5,315.0,471.29,372.26
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,403.78,317.23
2017,2,23,17,15,598.0,57.5,3.4,22.0,205.0,328.31,255.1
2017,2,23,17,30,529.0,50.0,3.5,21.0,150.0,259.67,196.41
2017,2,23,17,45,410.0,38.5,3.6,20.5,100.0,179.23,128.08
2017,2,23,18,0,291.0,27.0,3.7,20.0,50.0,111.93,64.37
2017,2,23,18,15,145.5,13.5,3.8,19.5,25.0,37.59,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,119.5,17.0,2.6,14.5,27.5,36.22,0.0
2017,2,24,7,30,239.0,34.0,2.9,15.0,55.0,107.21,68.55
2017,2,24,7,45,382.5,45.0,3.2,15.5,107.5,179.32,132.57
2017,2,24,8,0,526.0,56.0,3.5,16.0,160.0,267.64,207.94
2017,2,24,8,15,596.5,63.5,3.65,16.5,216.0,337.33,269.03
2017,2,24,8,30,667.0,71.0,3.8,17.0,272.0,413.84,334.09
2017,2,24,8,45,726.0,73.5,3.95,18.0,330.0,485.28,392.62
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,559.51,451.3
2017,2,24,9,15,814.0,80.0,4.25,19.5,440.5,622.18,499.93
2017,2,24,9,30,843.0,84.0,4.4,20.0,493.0,685.54,547.78
2017,2,24,9,45,872.0,84.0,4.6,20.5,543.0,744.78,591.19
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,796.34,626.89
2017,2,24,10,15,916.0,86.5,4.85,21.0,635.0,845.73,661.07
2017,2,24,10,30,931.0,89.0,4.9,21.0,677.0,893.29,693.62
2017,2,24,10,45,948.0,87.5,5.0,21.5,713.0,936.06,721.46
2017,2,24,11,0,965.0,86.0,5.1,22.0,749.0,976.54,747.52
2017,2,24,11,15,973.0,87.0,5.1,22.0,776.5,1008.91,768.58
2017,2,24,11,30,981.0,88.0,5.1,22.0,804.0,1038.07,787.46
2017,2,24,11,45,985.5,89.5,5.15,22.5,822.5,1061.03,800.97
2017,2,24,12,0,990.0,91.0,5.2,23.0,841.0,1080.34,812.12
2017,2,24,12,15,993.5,91.5,5.2,23.0,851.0,1093.8,820.63
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,1103.43,826.76
2017,2,24,12,45,999.5,91.0,5.25,23.5,862.0,1106.48,827.45
2017,2,24,13,0,1002.0,90.0,5.3,24.0,863.0,1105.58,825.72
2017,2,24,13,15,1001.0,89.5,5.25,23.5,854.5,1097.81,822.0
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,1086.14,815.85
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.0,1068.52,804.65
2017,2,24,14,0,996.0,86.0,5.2,23.0,810.0,1047.15,791.05
2017,2,24,14,15,989.5,85.0,5.1,23.0,783.0,1018.52,771.78
2017,2,24,14,30,983.0,84.0,5.0,23.0,756.0,986.56,750.34
2017,2,24,14,45,971.0,83.5,4.95,23.0,720.5,947.24,724.2
2017,2,24,15,0,959.0,83.0,4.9,23.0,685.0,905.29,696.16
2017,2,24,15,15,945.0,81.0,4.7,22.5,642.5,857.69,664.3
2017,2,24,15,30,931.0,79.0,4.5,22.0,600.0,808.14,630.77
2017,2,24,15,45,912.0,76.0,4.3,21.5,551.0,752.17,592.35
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,695.26,551.73
2017,2,24,16,15,865.5,69.5,3.75,20.0,448.0,636.79,508.14
2017,2,24,16,30,838.0,66.0,3.4,19.0,394.0,573.09,459.22
2017,2,24,16,45,797.5,61.5,3.05,18.5,337.0,502.31,402.28
2017,2,24,17,0,757.0,57.0,2.7,18.0,280.0,434.11,345.46
2017,2,24,17,15,692.0,51.0,2.7,17.0,222.0,357.1,281.0
2017,2,24,17,30,627.0,45.0,2.7,16.0,164.0,286.14,219.1
2017,2,24,17,45,510.0,35.5,2.7,15.5,111.5,202.78,146.69
2017,2,24,18,0,393.0,26.0,2.7,15.0,59.0,135.17,80.88
2017,2,24,18,15,196.5,13.0,2.9,14.5,29.5,46.02,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,49.53,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,143.77,96.34
2017,2,25,7,45,516.0,38.0,5.3,6.0,120.5,213.01,162.82
2017,2,25,8,0,629.0,47.0,5.6,7.0,174.0,293.56,236.1
2017,2,25,8,15,692.0,53.5,5.6,7.5,231.5,364.59,301.72
2017,2,25,8,30,755.0,60.0,5.6,8.0,289.0,441.44,370.38
2017,2,25,8,45,795.5,64.0,5.6,8.5,346.0,509.07,429.4
2017,2,25,9,0,836.0,68.0,5.6,9.0,403.0,579.21,488.41
2017,2,25,9,15,863.0,71.5,5.45,9.5,456.5,642.36,539.4
2017,2,25,9,30,890.0,75.0,5.3,10.0,510.0,700.07,584.46
2017,2,25,9,45,909.0,77.5,5.2,10.5,558.5,756.01,625.5
2017,2,25,10,0,928.0,80.0,5.1,11.0,607.0,810.96,663.88
2017,2,25,10,15,941.5,82.0,4.95,11.5,649.0,859.6,696.38
2017,2,25,10,30,955.0,84.0,4.8,12.0,691.0,906.23,726.68
2017,2,25,10,45,964.0,86.0,4.65,12.5,725.5,946.63,751.8
2017,2,25,11,0,973.0,88.0,4.5,13.0,760.0,984.23,774.43
2017,2,25,11,15,979.5,89.0,4.35,13.5,786.5,1015.39,792.09
2017,2,25,11,30,986.0,90.0,4.2,14.0,813.0,1043.23,807.53
2017,2,25,11,45,986.5,92.5,4.1,14.5,830.0,1063.48,818.28
2017,2,25,12,0,987.0,95.0,4.0,15.0,847.0,1079.95,826.49
2017,2,25,12,15,989.0,95.5,3.85,15.0,856.0,1091.86,832.85
2017,2,25,12,30,991.0,96.0,3.7,15.0,865.0,1099.92,836.7
2017,2,25,12,45,990.0,96.0,3.6,15.5,864.0,1100.55,834.55
2017,2,25,13,0,989.0,96.0,3.5,16.0,863.0,1097.27,830.01
2017,2,25,13,15,986.0,95.5,3.35,16.0,853.0,1087.57,822.47
2017,2,25,13,30,983.0,95.0,3.2,16.0,843.0,1074.05,812.58
2017,2,25,13,45,977.0,95.0,3.1,16.0,823.5,1054.45,799.25
2017,2,25,14,0,971.0,95.0,3.0,16.0,804.0,1031.3,783.71
2017,2,25,14,15,963.0,93.5,2.9,16.0,776.5,1001.25,763.62
2017,2,25,14,30,955.0,92.0,2.8,16.0,749.0,968.04,741.47
2017,2,25,14,45,937.5,93.5,2.7,16.0,712.0,926.89,713.86
2017,2,25,15,0,920.0,95.0,2.6,16.0,675.0,883.54,684.65
2017,2,25,15,15,904.5,92.5,2.5,16.0,632.5,835.57,652.01
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,793.4,623.27
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,736.01,583.16
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,678.08,540.19
2017,2,25,16,15,813.5,80.5,1.95,15.5,439.0,613.73,491.4
2017,2,25,16,30,784.0,76.0,1.7,15.0,386.0,550.17,441.8
2017,2,25,16,45,738.0,71.5,1.45,14.5,329.0,479.09,384.81
2017,2,25,17,0,692.0,67.0,1.2,14.0,272.0,413.13,329.99
2017,2,25,17,15,623.0,59.5,1.15,13.0,215.5,336.53,266.33
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,266.72,205.99
2017,2,25,17,45,435.0,40.5,1.1,11.0,107.5,185.42,136.24
2017,2,25,18,0,316.0,29.0,1.1,10.0,56.0,118.08,73.47
2017,2,25,18,15,158.0,14.5,1.1,9.5,28.0,39.67,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,36.8,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,86.17,58.33
2017,2,26,7,45,255.5,58.5,3.2,10.0,102.5,149.43,114.04
2017,2,26,8,0,353.0,77.0,3.4,11.0,149.0,219.22,174.63
2017,2,26,8,15,422.0,89.5,3.4,11.5,201.0,282.18,230.0
2017,2,26,8,30,491.0,102.0,3.4,12.0,253.0,352.43,290.26
2017,2,26,8,45,245.5,88.5,3.4,13.0,164.0,235.43,195.04
2017,2,26,9,0,0.0,75.0,3.4,14.0,75.0,57.58,43.49
2017,2,26,9,15,0.0,77.0,3.45,14.5,77.0,59.14,44.69
2017,2,26,9,30,0.0,79.0,3.5,15.0,79.0,60.71,45.76
2017,2,26,9,45,0.0,93.5,3.55,15.5,93.5,72.2,55.12
2017,2,26,10,0,0.0,108.0,3.6,16.0,108.0,84.02,64.65
2017,2,26,10,15,3.0,153.0,3.7,16.5,155.0,124.19,97.48
2017,2,26,10,30,6.0,198.0,3.8,17.0,202.0,165.78,130.88
2017,2,26,10,45,3.0,130.0,3.9,17.5,132.0,104.63,80.68
2017,2,26,11,0,0.0,62.0,4.0,18.0,62.0,47.74,33.8
2017,2,26,11,15,0.0,51.5,4.0,18.0,51.5,39.65,27.11
2017,2,26,11,30,0.0,41.0,4.0,18.0,41.0,31.55,20.41
2017,2,26,11,45,0.0,92.5,4.0,18.5,92.5,71.5,53.01
2017,2,26,12,0,0.0,144.0,4.0,19.0,144.0,113.62,86.88
2017,2,26,12,15,1.0,153.0,4.0,19.5,154.0,122.14,93.49
2017,2,26,12,30,2.0,162.0,4.0,20.0,164.0,130.7,100.16
2017,2,26,12,45,3.0,169.0,4.0,20.5,172.0,137.61,105.49
2017,2,26,13,0,4.0,176.0,4.0,21.0,180.0,144.54,110.83
2017,2,26,13,15,53.5,275.0,4.0,21.0,316.5,300.61,234.9
2017,2,26,13,30,103.0,374.0,4.0,21.0,453.0,450.27,349.58
2017,2,26,13,45,73.0,345.5,4.0,21.5,401.0,390.32,302.61
2017,2,26,14,0,43.0,317.0,4.0,22.0,349.0,331.55,256.88
2017,2,26,14,15,50.5,313.5,3.95,22.0,349.5,334.42,259.79
2017,2,26,14,30,58.0,310.0,3.9,22.0,350.0,336.94,262.3
2017,2,26,14,45,287.5,266.0,3.9,22.0,450.5,527.56,413.69
2017,2,26,15,0,517.0,222.0,3.9,22.0,551.0,682.48,532.32
2017,2,26,15,15,258.5,172.0,3.75,22.0,336.5,385.84,306.44
2017,2,26,15,30,0.0,122.0,3.6,22.0,122.0,95.71,72.32
2017,2,26,15,45,71.0,169.5,3.5,22.0,204.0,198.9,157.72
2017,2,26,16,0,142.0,217.0,3.4,22.0,286.0,306.37,243.81
2017,2,26,16,15,128.5,196.0,3.2,21.5,253.5,270.58,215.71
2017,2,26,16,30,115.0,175.0,3.0,21.0,221.0,236.05,188.56
2017,2,26,16,45,100.5,151.0,2.8,20.5,187.0,199.21,159.05
2017,2,26,17,0,86.0,127.0,2.6,20.0,153.0,155.2,123.12
2017,2,26,17,15,67.0,102.0,2.75,19.5,120.0,119.82,93.68
2017,2,26,17,30,48.0,77.0,2.9,19.0,87.0,86.52,65.54
2017,2,26,17,45,24.0,53.0,3.05,18.5,58.0,54.86,38.79
2017,2,26,18,0,0.0,29.0,3.2,18.0,29.0,23.43,11.99
2017,2,26,18,15,0.0,14.5,3.35,18.0,14.5,11.41,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,62.0,21.0,2.4,18.0,27.0,34.51,0.0
2017,2,27,7,30,124.0,42.0,2.6,18.0,54.0,79.1,52.48
2017,2,27,7,45,223.0,61.0,2.8,18.5,100.5,134.76,99.42
2017,2,27,8,0,322.0,80.0,3.0,19.0,147.0,209.76,162.23
2017,2,27,8,15,219.0,103.5,3.15,19.5,155.0,200.8,159.0
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,178.09,142.07
2017,2,27,8,45,238.5,139.5,3.5,20.5,231.5,271.13,218.25
2017,2,27,9,0,361.0,152.0,3.7,21.0,300.0,367.35,295.61
2017,2,27,9,15,263.5,187.5,3.8,21.0,303.0,360.36,288.96
2017,2,27,9,30,166.0,223.0,3.9,21.0,306.0,329.13,262.77
2017,2,27,9,45,241.5,235.5,4.0,21.5,369.0,418.59,332.79
2017,2,27,10,0,317.0,248.0,4.1,22.0,432.0,499.68,394.64
2017,2,27,10,15,222.0,277.0,4.1,22.5,410.0,448.63,352.39
2017,2,27,10,30,127.0,306.0,4.1,23.0,388.0,406.77,316.96
2017,2,27,10,45,74.5,285.5,4.15,23.5,334.5,324.61,252.29
2017,2,27,11,0,22.0,265.0,4.2,24.0,281.0,239.74,184.72
2017,2,27,11,15,12.0,215.5,4.15,24.0,224.0,186.07,142.64
2017,2,27,11,30,2.0,166.0,4.1,24.0,167.0,133.97,101.32
2017,2,27,11,45,3.0,172.5,4.1,24.0,175.0,140.45,106.42
2017,2,27,12,0,4.0,179.0,4.1,24.0,183.0,146.98,111.49
2017,2,27,12,15,2.0,135.0,4.05,24.0,137.0,108.12,80.77
2017,2,27,12,30,0.0,91.0,4.0,24.0,91.0,70.39,50.78
2017,2,27,12,45,0.5,124.5,4.0,24.5,125.5,98.02,72.6
2017,2,27,13,0,1.0,158.0,4.0,25.0,160.0,126.29,94.69
2017,2,27,13,15,5.5,195.5,3.95,25.0,200.5,162.61,123.25
2017,2,27,13,30,10.0,233.0,3.9,25.0,241.0,199.73,152.22
2017,2,27,13,45,89.0,299.5,3.85,25.5,366.0,357.44,274.9
2017,2,27,14,0,168.0,366.0,3.8,26.0,491.0,520.7,396.31
2017,2,27,14,15,204.5,349.5,3.75,26.0,496.0,533.09,406.14
2017,2,27,14,30,241.0,333.0,3.7,26.0,501.0,543.11,414.88
2017,2,27,14,45,493.0,239.5,3.65,26.0,561.5,696.12,531.5
2017,2,27,15,0,745.0,146.0,3.6,26.0,622.0,801.83,610.23
2017,2,27,15,15,726.5,142.0,3.4,25.5,582.0,754.53,577.63
2017,2,27,15,30,708.0,138.0,3.2,25.0,542.0,706.18,544.1
2017,2,27,15,45,684.0,132.5,3.05,25.0,496.5,651.63,504.63
2017,2,27,16,0,660.0,127.0,2.9,25.0,451.0,597.11,464.46
2017,2,27,16,15,626.0,120.5,2.6,24.5,401.0,535.73,418.67
2017,2,27,16,30,592.0,114.0,2.3,24.0,351.0,475.97,372.96
2017,2,27,16,45,545.5,104.5,2.0,24.0,299.0,408.94,319.87
2017,2,27,17,0,499.0,95.0,1.7,24.0,247.0,341.38,265.26
2017,2,27,17,15,429.0,83.0,1.7,23.0,195.0,271.61,209.14
2017,2,27,17,30,359.0,71.0,1.7,22.0,143.0,209.32,157.48
2017,2,27,17,45,257.0,53.5,1.75,21.5,96.5,140.18,100.38
2017,2,27,18,0,155.0,36.0,1.8,21.0,50.0,83.37,51.89
2017,2,27,18,15,77.5,18.0,2.05,21.0,25.0,27.49,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.5,3.8,20.5,8.5,6.45,0.0
2017,2,28,7,30,0.0,17.0,4.0,21.0,17.0,12.93,4.51
2017,2,28,7,45,0.0,31.5,4.2,21.5,31.5,24.04,14.08
2017,2,28,8,0,0.0,46.0,4.4,22.0,46.0,35.2,23.57
2017,2,28,8,15,0.0,61.5,4.65,22.0,61.5,47.57,34.0
2017,2,28,8,30,0.0,77.0,4.9,22.0,77.0,60.07,44.41
2017,2,28,8,45,0.0,93.5,5.2,22.5,93.5,73.5,55.32
2017,2,28,9,0,0.0,110.0,5.5,23.0,110.0,87.01,66.11
2017,2,28,9,15,20.0,157.0,5.65,23.5,167.0,140.3,109.38
2017,2,28,9,30,40.0,204.0,5.8,24.0,224.0,209.63,164.69
2017,2,28,9,45,61.5,232.5,6.0,24.5,267.0,254.22,199.63
2017,2,28,10,0,83.0,261.0,6.2,25.0,310.0,300.82,235.72
2017,2,28,10,15,193.0,277.0,6.3,25.0,400.0,424.24,333.21
2017,2,28,10,30,303.0,293.0,6.4,25.0,490.0,557.81,435.92
2017,2,28,10,45,241.5,318.5,6.5,25.5,480.5,521.88,405.88
2017,2,28,11,0,180.0,344.0,6.6,26.0,471.0,500.15,386.6
2017,2,28,11,15,200.5,356.0,6.6,26.0,502.0,536.07,413.5
2017,2,28,11,30,221.0,368.0,6.6,26.0,533.0,572.27,440.3
2017,2,28,11,45,238.0,374.0,6.65,26.0,556.0,598.82,459.96
2017,2,28,12,0,255.0,380.0,6.7,26.0,579.0,647.42,495.41
2017,2,28,12,15,163.0,376.5,6.7,26.0,504.0,533.51,408.94
2017,2,28,12,30,71.0,373.0,6.7,26.0,429.0,416.83,319.09
2017,2,28,12,45,59.0,361.0,6.7,26.5,407.5,392.5,300.01
2017,2,28,13,0,47.0,349.0,6.7,27.0,386.0,368.1,280.75
2017,2,28,13,15,31.5,309.0,6.55,27.0,334.0,311.84,237.8
2017,2,28,13,30,16.0,269.0,6.4,27.0,282.0,237.52,180.67
2017,2,28,13,45,10.0,227.0,6.3,27.5,235.5,194.2,146.99
2017,2,28,14,0,4.0,185.0,6.2,28.0,189.0,151.96,113.96
2017,2,28,14,15,3.5,181.5,5.9,27.5,184.5,148.5,111.63
2017,2,28,14,30,3.0,178.0,5.6,27.0,180.0,145.08,109.32
2017,2,28,14,45,10.5,206.5,5.35,27.0,213.5,176.54,134.32
2017,2,28,15,0,18.0,235.0,5.1,27.0,247.0,208.54,159.62
2017,2,28,15,15,23.0,230.5,4.7,26.5,244.5,208.61,160.33
2017,2,28,15,30,28.0,226.0,4.3,26.0,242.0,208.43,160.91
2017,2,28,15,45,155.5,217.0,3.95,26.0,295.0,319.36,250.22
2017,2,28,16,0,283.0,208.0,3.6,26.0,348.0,402.63,315.58
2017,2,28,16,15,257.5,192.5,3.2,25.5,309.5,357.25,280.52
2017,2,28,16,30,232.0,177.0,2.8,25.0,271.0,313.96,246.95
2017,2,28,16,45,223.5,152.5,2.4,25.0,232.5,272.52,213.93
2017,2,28,17,0,215.0,128.0,2.0,25.0,194.0,231.73,180.69
2017,2,28,17,15,183.5,105.0,1.95,24.0,153.5,183.95,142.08
2017,2,28,17,30,152.0,82.0,1.9,23.0,113.0,139.65,105.41
2017,2,28,17,45,112.5,58.5,1.85,22.5,77.5,90.56,64.51
2017,2,28,18,0,73.0,35.0,1.8,22.0,42.0,52.43,31.71
2017,2,28,18,15,36.5,17.5,1.9,21.5,21.0,19.92,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.5,19.5,4.2,15.5,28.5,36.04,1.78
2017,3,1,7,30,163.0,39.0,4.6,16.0,57.0,88.88,60.33
2017,3,1,7,45,212.5,59.5,5.1,16.5,97.0,127.87,95.19
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,178.3,139.29
2017,3,1,8,15,299.5,97.0,5.9,17.0,179.5,225.61,181.12
2017,3,1,8,30,337.0,114.0,6.2,17.0,222.0,287.51,234.33
2017,3,1,8,45,276.0,144.5,6.55,17.5,244.0,293.95,240.62
2017,3,1,9,0,215.0,175.0,6.9,18.0,266.0,292.2,239.01
2017,3,1,9,15,533.0,127.5,6.85,18.0,389.0,481.06,395.29
2017,3,1,9,30,851.0,80.0,6.8,18.0,512.0,678.35,553.82
2017,3,1,9,45,872.0,82.0,6.8,18.5,559.5,727.61,590.19
2017,3,1,10,0,893.0,84.0,6.8,19.0,607.0,781.88,628.52
2017,3,1,10,15,907.0,86.5,6.75,19.0,648.5,830.03,662.73
2017,3,1,10,30,921.0,89.0,6.7,19.0,690.0,876.28,695.19
2017,3,1,10,45,933.0,89.5,6.7,19.5,725.0,916.44,721.72
2017,3,1,11,0,945.0,90.0,6.7,20.0,760.0,954.05,746.19
2017,3,1,11,15,952.0,91.5,6.65,20.0,786.5,985.39,767.21
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,1013.51,785.93
2017,3,1,11,45,951.0,101.0,6.55,20.0,828.0,1030.89,797.07
2017,3,1,12,0,943.0,109.0,6.5,20.0,843.0,1044.21,805.5
2017,3,1,12,15,945.5,109.5,6.45,20.0,852.0,1056.02,813.01
2017,3,1,12,30,948.0,110.0,6.4,20.0,861.0,1064.13,818.07
2017,3,1,12,45,950.5,109.0,6.35,20.5,861.5,1066.92,817.97
2017,3,1,13,0,953.0,108.0,6.3,21.0,862.0,1065.94,815.43
2017,3,1,13,15,951.5,107.5,6.2,20.5,853.0,1057.77,810.96
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,1045.88,804.07
2017,3,1,13,45,948.5,104.5,6.1,20.0,826.0,1028.21,792.36
2017,3,1,14,0,947.0,102.0,6.1,20.0,808.0,1006.92,778.25
2017,3,1,14,15,940.5,100.5,6.0,20.0,781.5,978.62,758.64
2017,3,1,14,30,934.0,99.0,5.9,20.0,755.0,947.15,736.88
2017,3,1,14,45,921.0,98.5,5.8,20.0,719.5,908.17,709.76
2017,3,1,15,0,908.0,98.0,5.7,20.0,684.0,866.78,680.85
2017,3,1,15,15,894.0,95.5,5.6,19.5,642.0,820.32,649.38
2017,3,1,15,30,880.0,93.0,5.5,19.0,600.0,779.44,621.73
2017,3,1,15,45,865.5,88.0,5.4,19.0,553.0,725.7,582.43
2017,3,1,16,0,851.0,83.0,5.3,19.0,506.0,670.74,540.25
2017,3,1,16,15,823.5,79.5,5.05,18.5,453.0,608.44,491.82
2017,3,1,16,30,796.0,76.0,4.8,18.0,400.0,546.72,442.54
2017,3,1,16,45,761.0,70.0,4.6,17.5,344.0,479.5,387.58
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,414.4,332.52
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,341.16,269.77
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,272.8,209.44
2017,3,1,17,45,499.0,40.0,3.5,14.5,121.0,196.19,142.26
2017,3,1,18,0,396.0,30.0,3.2,14.0,68.0,131.52,83.56
2017,3,1,18,15,198.0,15.0,3.25,13.5,34.0,52.89,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,218.0,17.0,3.2,6.5,42.0,63.5,15.25
2017,3,2,7,30,436.0,34.0,3.2,7.0,84.0,151.11,104.58
2017,3,2,7,45,528.5,44.0,3.25,7.5,138.0,216.54,164.51
2017,3,2,8,0,621.0,54.0,3.3,8.0,192.0,292.46,232.93
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,332.43,271.75
2017,3,2,8,30,568.0,81.0,3.7,10.0,266.0,368.56,305.09
2017,3,2,8,45,597.0,91.0,3.9,11.0,316.0,426.48,354.13
2017,3,2,9,0,626.0,101.0,4.1,12.0,366.0,486.25,402.92
2017,3,2,9,15,745.5,93.0,4.25,12.5,446.5,585.3,482.73
2017,3,2,9,30,865.0,85.0,4.4,13.0,527.0,691.54,565.91
2017,3,2,9,45,676.0,148.0,4.55,13.5,512.5,663.53,540.63
2017,3,2,10,0,487.0,211.0,4.7,14.0,498.0,604.51,491.31
2017,3,2,10,15,709.0,152.5,4.65,14.0,602.5,752.69,607.84
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,888.19,706.26
2017,3,2,10,45,942.0,95.5,4.55,14.5,741.5,928.86,731.58
2017,3,2,11,0,953.0,97.0,4.5,15.0,776.0,966.87,755.29
2017,3,2,11,15,959.5,98.0,4.45,15.0,802.5,997.35,774.94
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,1024.56,792.29
2017,3,2,11,45,967.5,101.5,4.35,15.5,845.5,1045.17,803.52
2017,3,2,12,0,969.0,104.0,4.3,16.0,862.0,1062.07,812.43
2017,3,2,12,15,971.0,104.0,4.2,16.0,871.0,1073.06,818.7
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,1080.23,822.54
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,1080.68,820.8
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,1077.27,816.69
2017,3,2,13,15,967.0,105.5,3.9,17.0,867.5,1068.46,810.29
2017,3,2,13,30,965.0,105.0,3.8,17.0,858.0,1055.87,801.55
2017,3,2,13,45,959.5,104.5,3.75,17.0,839.0,1036.23,788.57
2017,3,2,14,0,954.0,104.0,3.7,17.0,820.0,1013.08,773.37
2017,3,2,14,15,947.0,102.5,3.65,16.5,792.5,984.12,755.7
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,952.0,735.81
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,911.29,708.46
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,868.33,679.41
2017,3,2,15,15,893.5,99.5,3.35,16.0,649.0,829.78,652.78
2017,3,2,15,30,879.0,97.0,3.2,16.0,606.0,780.26,618.0
2017,3,2,15,45,858.0,93.5,3.05,16.0,557.5,723.54,576.83
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,666.15,533.41
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.0,603.29,484.89
2017,3,2,16,30,780.0,82.0,2.2,15.0,401.0,541.12,435.58
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.0,472.41,379.76
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,407.71,325.38
2017,3,2,17,15,639.0,62.0,1.45,13.0,231.5,333.83,263.55
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,266.17,204.75
2017,3,2,17,45,468.0,44.0,1.35,11.0,121.5,189.2,138.35
2017,3,2,18,0,361.0,33.0,1.3,10.0,69.0,124.61,80.89
2017,3,2,18,15,180.5,16.5,1.3,10.0,34.5,50.79,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,65.19,21.72
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,154.55,106.86
2017,3,3,7,45,541.5,44.5,2.65,9.0,142.5,219.67,165.72
2017,3,3,8,0,632.0,54.0,2.7,10.0,197.0,294.99,232.65
2017,3,3,8,15,689.0,60.5,2.9,11.0,255.0,361.88,292.14
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,435.3,355.0
2017,3,3,8,45,777.0,73.5,3.3,13.0,369.0,499.86,408.72
2017,3,3,9,0,808.0,80.0,3.5,14.0,425.0,566.02,461.66
2017,3,3,9,15,834.0,83.5,3.8,14.5,478.0,627.15,510.14
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,688.6,557.54
2017,3,3,9,45,748.5,123.5,4.4,16.0,535.0,689.33,555.42
2017,3,3,10,0,637.0,160.0,4.7,17.0,539.0,674.48,541.33
2017,3,3,10,15,774.0,131.5,4.7,17.0,622.5,780.89,622.17
2017,3,3,10,30,911.0,103.0,4.7,17.0,706.0,879.21,691.97
2017,3,3,10,45,915.0,107.0,4.7,17.5,738.5,915.76,714.83
2017,3,3,11,0,919.0,111.0,4.7,18.0,771.0,949.31,735.74
2017,3,3,11,15,532.0,243.5,4.65,18.0,628.5,763.28,597.56
2017,3,3,11,30,145.0,376.0,4.6,18.0,486.0,505.21,395.67
2017,3,3,11,45,141.0,385.0,4.6,18.5,494.0,513.44,401.57
2017,3,3,12,0,137.0,394.0,4.6,19.0,502.0,520.99,405.96
2017,3,3,12,15,115.5,392.0,4.55,19.0,483.5,476.81,371.99
2017,3,3,12,30,94.0,390.0,4.5,19.0,465.0,454.11,354.1
2017,3,3,12,45,172.5,392.5,4.5,19.0,530.5,556.84,433.6
2017,3,3,13,0,251.0,395.0,4.5,19.0,596.0,635.91,493.89
2017,3,3,13,15,466.5,312.5,4.4,19.0,680.5,802.85,619.95
2017,3,3,13,30,682.0,230.0,4.3,19.0,765.0,930.46,714.1
2017,3,3,13,45,404.5,300.5,4.25,19.0,616.0,718.33,556.38
2017,3,3,14,0,127.0,371.0,4.2,19.0,467.0,482.19,375.66
2017,3,3,14,15,176.5,356.5,4.1,19.0,484.5,509.13,398.76
2017,3,3,14,30,226.0,342.0,4.0,19.0,502.0,533.12,418.44
2017,3,3,14,45,122.0,290.0,3.95,19.0,376.0,384.48,303.58
2017,3,3,15,0,18.0,238.0,3.9,19.0,250.0,210.24,165.17
2017,3,3,15,15,195.0,238.0,3.75,18.5,353.0,380.61,305.37
2017,3,3,15,30,372.0,238.0,3.6,18.0,456.0,520.67,416.64
2017,3,3,15,45,330.5,224.5,3.5,18.0,406.0,461.35,370.1
2017,3,3,16,0,289.0,211.0,3.4,18.0,356.0,404.87,326.02
2017,3,3,16,15,328.5,181.0,3.05,17.5,329.5,384.33,310.94
2017,3,3,16,30,368.0,151.0,2.7,17.0,303.0,371.57,300.87
2017,3,3,16,45,324.5,139.0,2.35,16.5,259.5,305.76,247.45
2017,3,3,17,0,281.0,127.0,2.0,16.0,216.0,256.49,206.48
2017,3,3,17,15,343.5,100.5,1.95,15.0,188.0,247.15,196.66
2017,3,3,17,30,406.0,74.0,1.9,14.0,160.0,221.4,171.05
2017,3,3,17,45,308.5,57.0,1.9,13.5,111.0,152.51,112.14
2017,3,3,18,0,211.0,40.0,1.9,13.0,62.0,95.32,62.84
2017,3,3,18,15,105.5,20.0,1.95,13.0,31.0,40.29,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
