Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,4.92,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,9.86,2.59
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,17.5,9.35
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,25.16,16.11
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,33.62,23.5
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,42.1,30.81
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,48.67,36.31
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,55.26,41.73
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,54.12,40.6
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,52.98,39.5
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,38.34,26.91
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,23.75,14.45
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,87.05,67.49
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,155.11,123.4
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,116.4,91.29
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,79.04,60.29
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,66.04,49.46
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,53.26,38.81
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,59.1,43.62
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,64.96,48.42
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,77.25,58.54
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,89.77,68.81
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,99.13,76.33
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,108.55,83.87
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,103.19,79.52
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,97.85,75.21
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,87.64,66.91
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,77.51,58.67
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,78.67,59.71
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,79.83,60.76
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,87.08,66.87
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,94.44,73.09
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,79.36,60.89
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,64.66,48.9
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,36.79,25.57
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,9.15,2.16
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,19.08,10.68
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,29.03,19.25
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,24.79,15.68
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,20.57,12.08
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,16.35,8.44
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,12.15,4.76
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,8.34,1.39
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,4.54,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.27,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,54.58,24.11
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,127.34,87.69
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,189.12,140.7
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,262.54,203.87
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,326.26,259.25
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,395.56,317.59
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,456.01,367.33
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,518.3,416.78
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,339.11,275.5
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,90.73,69.62
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,129.63,101.42
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,169.79,133.38
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,201.67,158.38
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,234.39,183.74
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,223.11,174.03
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,211.67,164.32
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,179.16,138.46
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,147.24,112.97
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,149.04,114.14
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,150.85,115.29
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,199.64,153.72
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,249.71,192.64
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,332.68,256.39
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,397.06,304.87
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,445.96,342.56
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,515.81,395.19
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,356.6,275.17
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,208.18,159.88
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,292.34,226.39
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,360.76,279.44
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,248.88,192.94
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,132.85,101.25
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,452.07,358.93
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,694.57,542.12
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,497.17,390.72
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,304.2,239.41
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,391.7,311.21
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,462.38,365.79
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,390.35,308.25
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,328.96,258.28
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,261.73,202.92
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,201.71,152.5
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,135.65,97.98
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,77.13,50.21
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,33.3,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,11.75,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,63.51,31.14
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,125.32,84.99
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,188.9,138.35
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,262.86,200.95
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,326.48,255.93
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,395.67,314.33
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,264.52,212.54
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,71.3,53.27
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,122.69,95.14
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,176.69,138.28
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,218.23,170.82
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,249.08,194.56
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,266.75,207.54
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,284.57,220.54
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,212.45,163.34
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,159.02,120.57
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,237.46,182.09
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,341.77,262.19
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,490.63,377.02
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,621.16,475.45
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,842.88,644.23
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,1007.1,760.81
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,1006.77,758.2
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,1002.89,754.11
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,993.46,747.33
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,980.58,738.35
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,959.3,723.98
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,947.71,716.5
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,802.73,612.64
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,633.19,484.78
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,736.18,566.36
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,805.54,619.55
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,652.45,506.43
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,501.65,391.05
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,529.0,414.03
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,530.42,416.38
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,513.02,403.65
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,481.7,379.41
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,412.29,324.16
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,347.49,271.31
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,278.88,214.51
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,214.05,159.81
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,143.08,101.4
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,82.08,52.42
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,35.05,1.63
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,7.98,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,51.84,27.32
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,101.93,70.3
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,161.08,119.02
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,225.85,172.82
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,285.95,223.31
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,352.57,278.07
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,389.1,307.71
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,421.14,332.5
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,472.62,371.87
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,525.04,410.84
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,576.21,447.92
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,629.14,485.45
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,395.76,310.12
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,122.51,92.54
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,67.14,48.63
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,14.6,6.2
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,46.66,32.09
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,79.16,58.06
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,327.15,254.46
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,566.37,433.23
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,543.14,414.44
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,518.8,395.97
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,564.83,431.69
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,609.98,466.37
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,597.41,458.08
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,584.05,449.46
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,536.15,413.78
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,488.81,378.24
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,558.57,434.4
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,641.35,498.53
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,448.58,351.65
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,267.69,208.87
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,480.38,382.66
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,660.3,523.78
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,614.95,489.07
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,567.67,453.17
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,423.92,340.23
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,284.9,228.83
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,243.45,195.49
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,204.28,163.15
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,162.48,128.1
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,123.38,94.79
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,85.04,62.19
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,50.55,32.96
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,22.8,1.61
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,14.61,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,66.34,37.47
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,124.02,86.88
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,181.15,135.97
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,252.46,197.27
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,187.07,149.92
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,84.95,66.58
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,100.95,79.79
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,117.04,92.71
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,132.03,104.56
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,147.4,116.59
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,232.02,184.84
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,311.13,246.66
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,341.47,269.47
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,372.39,292.69
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,391.65,306.23
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,410.86,319.68
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,700.94,540.2
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,946.98,709.44
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,835.08,627.27
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,691.84,520.95
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,684.43,515.32
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,675.34,507.52
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,836.82,625.4
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,982.95,724.85
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,972.7,716.92
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,959.2,708.54
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,733.42,550.09
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,484.77,366.25
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,466.0,354.24
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,446.9,340.73
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,290.92,223.79
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,150.29,114.28
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,145.78,111.45
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,141.37,108.46
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,164.76,127.73
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,198.95,155.36
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,129.08,99.94
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,73.82,55.36
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,63.01,46.7
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,52.26,37.92
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,143.38,110.4
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,204.88,153.3
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,141.3,100.65
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,88.56,57.69
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,35.85,7.11
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.57,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,5.68,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,9.86,2.5
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,14.82,6.8
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,19.79,11.07
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,25.55,15.92
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,31.32,20.7
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,80.46,61.32
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,133.33,103.96
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,193.35,152.24
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,248.12,195.65
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,264.65,207.58
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,280.88,219.19
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,322.56,251.25
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,365.63,283.96
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,429.56,331.46
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,477.31,366.16
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,516.11,394.66
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,555.39,423.3
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,493.5,375.28
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,407.51,309.53
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,408.12,310.01
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,408.49,310.07
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,394.66,299.62
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,380.66,289.11
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,335.48,255.64
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,270.91,207.09
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,354.83,272.0
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,418.32,320.29
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,474.7,363.48
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,507.79,389.28
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,557.55,428.09
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,582.3,448.42
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,598.86,462.57
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,593.33,460.57
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,575.77,448.48
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,558.6,435.94
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,376.5,296.53
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,195.63,153.75
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,167.08,131.32
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,139.41,108.87
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,110.88,85.58
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,83.7,63.03
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,57.3,41.07
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,30.99,19.25
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,15.0,1.46
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,12.59,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,54.22,31.71
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,108.11,75.03
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,155.94,115.4
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,210.33,161.29
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,260.97,203.67
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,315.73,248.11
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,414.88,325.3
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,522.86,406.54
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,542.32,419.35
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,542.32,417.68
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,584.77,447.5
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,625.91,475.29
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,585.54,443.96
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,551.81,416.94
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,614.39,461.78
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,679.31,506.66
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,622.64,463.87
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,539.43,402.83
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,695.0,517.0
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,855.16,628.03
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,867.52,635.64
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,877.24,643.04
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,875.73,641.54
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,871.24,638.27
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,784.23,577.75
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,682.22,506.37
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,632.85,472.32
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,563.86,423.73
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,638.17,481.22
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,703.03,530.36
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,604.39,459.29
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,527.73,403.27
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,446.24,344.48
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,385.18,299.36
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,382.56,299.19
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,388.44,304.7
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,310.55,244.8
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,250.98,198.29
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,215.99,170.44
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,182.08,142.85
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,145.85,113.13
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,111.47,84.41
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,78.69,56.92
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,48.64,31.71
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,22.37,5.53
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.75,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,2.64,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,4.54,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,6.82,0.13
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,9.11,2.11
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,11.78,4.4
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,14.46,6.67
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,32.87,22.18
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,51.4,37.56
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,37.15,25.51
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,22.95,13.57
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,25.28,15.42
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,27.61,17.25
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,97.04,74.19
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,171.09,133.67
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,216.92,169.69
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,264.01,206.17
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,239.82,186.73
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,215.64,167.42
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,249.04,193.22
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,282.94,219.01
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,291.7,225.57
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,322.31,248.85
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,231.75,178.88
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,164.99,126.57
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,146.17,111.98
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,127.53,97.36
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,147.67,113.58
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,167.97,129.85
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,124.51,95.28
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,82.25,61.36
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,74.58,55.31
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,67.1,49.35
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,78.92,59.23
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,91.08,69.45
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,77.33,58.38
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,63.83,47.45
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,71.04,53.72
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,78.64,60.34
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,67.43,51.16
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,56.28,41.94
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,45.21,32.72
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,34.41,23.55
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,24.8,15.19
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,15.22,6.8
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,7.59,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,7.08,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,22.81,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,66.26,41.79
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,123.92,90.36
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,180.13,139.18
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,246.7,197.64
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,171.19,140.18
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,46.74,35.12
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,54.87,42.09
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,63.02,48.97
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,89.73,71.68
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,116.97,94.57
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,127.56,103.01
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,138.27,111.5
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,123.06,98.49
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,108.16,85.8
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,104.9,82.75
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,101.68,79.77
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,105.39,82.74
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,109.12,85.73
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,181.82,145.58
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,257.29,206.43
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,326.3,261.64
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,377.28,301.91
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,286.49,229.06
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,184.6,146.53
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,206.18,164.2
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,227.92,181.77
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,306.61,244.81
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,369.06,293.8
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,490.75,391.64
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,604.3,480.2
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,463.64,370.54
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,331.63,265.63
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,319.17,256.79
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,306.09,246.99
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,333.67,270.37
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,341.74,277.72
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,269.51,219.55
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,193.53,157.6
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,164.94,134.1
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,137.59,111.22
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,109.81,87.85
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,83.3,65.21
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,55.04,40.95
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,32.33,21.41
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,15.71,4.22
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,7.96,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,19.67,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,62.41,40.4
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,111.49,81.37
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,164.14,126.29
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,232.64,185.03
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,152.31,123.11
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,45.19,33.49
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,42.5,31.05
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,39.83,28.58
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,59.95,45.6
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,80.57,62.85
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,249.48,204.29
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,414.43,336.45
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,396.14,319.34
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,356.9,286.38
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,412.29,329.98
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,488.25,388.35
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,576.74,457.15
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,688.63,541.47
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,718.62,562.87
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,747.71,583.92
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,896.68,697.69
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,1012.76,780.97
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,1016.99,782.39
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,1017.46,782.08
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,1008.84,775.95
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,996.62,767.53
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,866.4,672.47
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,707.81,551.24
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,826.07,644.23
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,899.06,698.78
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,865.02,673.21
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,827.78,646.07
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,780.85,613.77
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,732.2,578.93
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,680.2,539.7
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,626.95,498.86
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,566.43,451.69
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,506.5,403.73
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,442.62,351.36
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,380.05,298.52
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,310.45,239.52
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,246.36,183.71
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,178.37,125.33
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,120.35,76.15
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,48.52,18.99
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
