Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,117.5,9.5,1.35,5.0,16.5,12.42,0.0
2017,3,14,7,0,235.0,19.0,1.5,6.0,33.0,44.53,3.47
2017,3,14,7,15,371.5,31.5,1.5,6.5,81.0,97.09,59.12
2017,3,14,7,30,508.0,44.0,1.5,7.0,129.0,163.72,114.48
2017,3,14,7,45,583.0,52.0,1.5,8.0,185.5,224.93,168.85
2017,3,14,8,0,658.0,60.0,1.5,9.0,242.0,294.31,229.9
2017,3,14,8,15,706.0,66.0,1.45,9.5,300.0,358.58,286.33
2017,3,14,8,30,754.0,72.0,1.4,10.0,358.0,427.17,344.3
2017,3,14,8,45,786.0,76.5,1.4,11.0,414.0,489.88,395.08
2017,3,14,9,0,818.0,81.0,1.4,12.0,470.0,554.18,444.94
2017,3,14,9,15,840.5,84.5,1.3,12.5,522.5,612.92,488.72
2017,3,14,9,30,863.0,88.0,1.2,13.0,575.0,671.59,530.57
2017,3,14,9,45,879.5,90.5,1.1,13.5,622.0,718.54,562.44
2017,3,14,10,0,896.0,93.0,1.0,14.0,669.0,769.53,594.96
2017,3,14,10,15,908.0,95.5,1.0,14.5,709.5,815.5,623.49
2017,3,14,10,30,920.0,98.0,1.0,15.0,750.0,859.32,650.11
2017,3,14,10,45,927.5,99.5,1.0,15.5,783.0,895.93,671.54
2017,3,14,11,0,935.0,101.0,1.0,16.0,816.0,929.68,690.91
2017,3,14,11,15,940.5,102.5,1.1,16.5,840.5,958.58,708.81
2017,3,14,11,30,946.0,104.0,1.2,17.0,865.0,984.18,724.6
2017,3,14,11,45,948.5,105.0,1.35,17.5,881.0,1003.04,736.97
2017,3,14,12,0,951.0,106.0,1.5,18.0,897.0,1018.27,747.09
2017,3,14,12,15,952.0,106.5,1.65,18.5,904.0,1027.87,753.65
2017,3,14,12,30,953.0,107.0,1.8,19.0,911.0,1033.71,757.88
2017,3,14,12,45,950.0,108.0,1.95,19.5,908.5,1032.42,757.6
2017,3,14,13,0,947.0,109.0,2.1,20.0,906.0,1027.35,754.97
2017,3,14,13,15,944.0,108.5,2.2,20.0,894.5,1017.03,749.82
2017,3,14,13,30,941.0,108.0,2.3,20.0,883.0,1003.05,742.37
2017,3,14,13,45,933.5,108.0,2.45,20.5,862.5,981.81,729.31
2017,3,14,14,0,926.0,108.0,2.6,21.0,842.0,957.23,713.98
2017,3,14,14,15,918.5,106.5,2.65,21.0,813.5,927.94,695.9
2017,3,14,14,30,911.0,105.0,2.7,21.0,785.0,895.61,675.7
2017,3,14,14,45,899.0,103.5,2.8,21.0,749.0,856.71,651.21
2017,3,14,15,0,887.0,102.0,2.9,21.0,713.0,815.43,624.76
2017,3,14,15,15,872.5,99.5,2.9,20.5,670.0,769.12,594.96
2017,3,14,15,30,858.0,97.0,2.9,20.0,627.0,727.69,567.35
2017,3,14,15,45,839.0,94.0,2.95,20.0,578.5,673.88,528.33
2017,3,14,16,0,820.0,91.0,3.0,20.0,530.0,619.33,487.73
2017,3,14,16,15,793.0,87.0,2.7,19.5,477.0,558.72,441.13
2017,3,14,16,30,766.0,83.0,2.4,19.0,424.0,498.78,393.77
2017,3,14,16,45,729.5,77.5,2.1,19.0,367.5,433.92,340.61
2017,3,14,17,0,693.0,72.0,1.8,19.0,311.0,371.8,288.28
2017,3,14,17,15,636.5,65.0,1.7,18.0,254.5,303.48,231.41
2017,3,14,17,30,580.0,58.0,1.6,17.0,198.0,240.67,177.54
2017,3,14,17,45,490.5,48.0,1.5,16.0,144.0,173.01,120.29
2017,3,14,18,0,401.0,38.0,1.4,15.0,90.0,115.64,72.44
2017,3,14,18,15,243.0,23.5,1.4,14.5,50.5,55.93,23.55
2017,3,14,18,30,85.0,9.0,1.4,14.0,11.0,12.02,0.0
2017,3,14,18,45,42.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,92.0,11.0,1.85,8.5,16.5,12.32,0.0
2017,3,15,7,0,184.0,22.0,2.2,9.0,33.0,41.78,8.29
2017,3,15,7,15,311.5,36.0,2.25,9.5,79.5,90.58,56.03
2017,3,15,7,30,439.0,50.0,2.3,10.0,126.0,152.82,107.02
2017,3,15,7,45,521.5,59.0,2.35,11.0,181.5,213.06,159.45
2017,3,15,8,0,604.0,68.0,2.4,12.0,237.0,282.4,219.63
2017,3,15,8,15,654.0,74.5,2.4,12.5,294.0,345.14,274.52
2017,3,15,8,30,704.0,81.0,2.4,13.0,351.0,412.36,331.51
2017,3,15,8,45,740.5,85.0,2.4,14.0,407.0,473.67,381.46
2017,3,15,9,0,777.0,89.0,2.4,15.0,463.0,537.69,431.59
2017,3,15,9,15,801.0,93.0,2.4,15.5,514.5,595.87,476.27
2017,3,15,9,30,825.0,97.0,2.4,16.0,566.0,654.2,519.61
2017,3,15,9,45,843.0,100.0,2.45,17.0,612.5,707.15,556.9
2017,3,15,10,0,861.0,103.0,2.5,18.0,659.0,759.07,592.27
2017,3,15,10,15,873.5,105.5,2.55,18.5,699.5,796.71,616.36
2017,3,15,10,30,886.0,108.0,2.6,19.0,740.0,839.65,644.0
2017,3,15,10,45,895.0,110.0,2.65,19.5,772.5,876.88,667.34
2017,3,15,11,0,904.0,112.0,2.7,20.0,805.0,911.43,688.69
2017,3,15,11,15,910.0,113.0,2.75,20.0,830.0,939.44,706.85
2017,3,15,11,30,916.0,114.0,2.8,20.0,855.0,964.28,722.95
2017,3,15,11,45,923.5,112.5,2.9,20.5,872.0,984.72,735.23
2017,3,15,12,0,931.0,111.0,3.0,21.0,889.0,1001.77,745.34
2017,3,15,12,15,932.5,111.5,3.05,21.0,896.5,1011.6,751.8
2017,3,15,12,30,934.0,112.0,3.1,21.0,904.0,1017.74,756.02
2017,3,15,12,45,931.5,113.0,3.15,21.5,901.5,1016.84,754.31
2017,3,15,13,0,929.0,114.0,3.2,22.0,899.0,1012.23,750.36
2017,3,15,13,15,926.5,113.5,3.25,22.0,888.0,1002.47,744.61
2017,3,15,13,30,924.0,113.0,3.3,22.0,877.0,989.09,736.61
2017,3,15,13,45,917.0,113.0,3.35,22.0,857.0,968.53,723.9
2017,3,15,14,0,910.0,113.0,3.4,22.0,837.0,944.66,709.05
2017,3,15,14,15,902.5,111.5,3.4,22.0,809.0,915.71,690.43
2017,3,15,14,30,895.0,110.0,3.4,22.0,781.0,883.77,669.77
2017,3,15,14,45,879.0,110.5,3.4,22.0,744.5,844.04,643.62
2017,3,15,15,0,863.0,111.0,3.4,22.0,708.0,810.89,621.96
2017,3,15,15,15,848.5,108.0,3.35,21.5,665.5,764.06,591.29
2017,3,15,15,30,834.0,105.0,3.3,21.0,623.0,715.59,557.7
2017,3,15,15,45,568.5,166.0,3.3,21.0,506.5,563.44,442.56
2017,3,15,16,0,303.0,227.0,3.3,21.0,390.0,408.32,322.52
2017,3,15,16,15,232.5,210.0,3.0,20.5,327.5,324.72,257.93
2017,3,15,16,30,162.0,193.0,2.7,20.0,265.0,260.16,206.88
2017,3,15,16,45,405.5,137.0,2.45,20.0,286.0,331.15,262.08
2017,3,15,17,0,649.0,81.0,2.2,20.0,307.0,359.57,278.94
2017,3,15,17,15,590.5,73.0,2.1,19.0,250.5,292.07,222.52
2017,3,15,17,30,532.0,65.0,2.0,18.0,194.0,230.36,169.92
2017,3,15,17,45,438.5,54.0,1.9,17.5,141.5,163.86,114.02
2017,3,15,18,0,345.0,43.0,1.8,17.0,89.0,108.14,68.22
2017,3,15,18,15,172.5,27.0,2.05,16.5,50.0,48.31,21.57
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,8.65,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,6,45,48.5,13.0,2.55,13.5,16.0,12.05,0.0
2017,3,16,7,0,97.0,26.0,2.8,14.0,32.0,33.44,9.43
2017,3,16,7,15,211.5,45.0,2.9,14.5,76.5,80.01,50.87
2017,3,16,7,30,326.0,64.0,3.0,15.0,121.0,136.89,96.33
2017,3,16,7,45,163.0,60.5,3.2,16.0,89.0,103.21,76.63
2017,3,16,8,0,0.0,57.0,3.4,17.0,57.0,43.66,31.45
2017,3,16,8,15,296.0,83.0,3.55,17.5,198.0,205.21,162.46
2017,3,16,8,30,592.0,109.0,3.7,18.0,339.0,386.98,308.02
2017,3,16,8,45,324.5,155.5,3.9,18.5,284.5,313.25,251.36
2017,3,16,9,0,57.0,202.0,4.1,19.0,230.0,205.41,163.61
2017,3,16,9,15,43.5,213.5,4.2,19.5,236.5,210.03,166.74
2017,3,16,9,30,30.0,225.0,4.3,20.0,243.0,213.42,168.51
2017,3,16,9,45,19.5,217.5,4.45,20.5,229.5,188.84,148.03
2017,3,16,10,0,9.0,210.0,4.6,21.0,216.0,175.05,136.22
2017,3,16,10,15,8.0,209.0,4.65,21.5,215.0,173.5,134.42
2017,3,16,10,30,7.0,208.0,4.7,22.0,214.0,171.96,132.64
2017,3,16,10,45,8.5,219.0,4.8,22.5,225.5,182.68,140.65
2017,3,16,11,0,10.0,230.0,4.9,23.0,237.0,193.52,148.7
2017,3,16,11,15,5.5,190.5,4.95,23.0,194.5,156.36,119.25
2017,3,16,11,30,1.0,151.0,5.0,23.0,152.0,119.75,90.14
2017,3,16,11,45,7.0,204.5,5.1,23.5,210.5,169.75,129.41
2017,3,16,12,0,13.0,258.0,5.2,24.0,269.0,221.0,169.02
2017,3,16,12,15,17.5,288.0,5.2,24.0,303.0,251.38,192.42
2017,3,16,12,30,22.0,318.0,5.2,24.0,337.0,282.09,215.97
2017,3,16,12,45,51.5,364.5,5.2,24.5,408.5,374.79,286.59
2017,3,16,13,0,81.0,411.0,5.2,25.0,480.0,448.31,341.4
2017,3,16,13,15,456.0,288.5,5.15,25.0,668.5,743.06,566.38
2017,3,16,13,30,831.0,166.0,5.1,25.0,857.0,965.31,725.66
2017,3,16,13,45,455.5,273.5,5.1,25.0,651.0,713.57,543.47
2017,3,16,14,0,80.0,381.0,5.1,25.0,445.0,413.27,315.19
2017,3,16,14,15,65.5,357.0,5.05,25.0,408.5,375.28,287.45
2017,3,16,14,30,51.0,333.0,5.0,25.0,372.0,338.03,259.35
2017,3,16,14,45,27.0,257.5,4.95,25.0,278.0,245.19,188.26
2017,3,16,15,0,3.0,182.0,4.9,25.0,184.0,146.77,111.35
2017,3,16,15,15,69.0,236.5,4.85,24.5,280.0,255.13,198.58
2017,3,16,15,30,135.0,291.0,4.8,24.0,376.0,364.79,284.86
2017,3,16,15,45,275.5,247.5,4.75,24.0,403.0,423.1,332.0
2017,3,16,16,0,416.0,204.0,4.7,24.0,430.0,466.72,366.7
2017,3,16,16,15,329.0,196.0,4.55,23.5,363.5,375.72,296.24
2017,3,16,16,30,242.0,188.0,4.4,23.0,297.0,305.42,241.06
2017,3,16,16,45,221.0,167.5,4.3,23.0,257.0,262.47,206.56
2017,3,16,17,0,200.0,147.0,4.2,23.0,217.0,213.79,166.89
2017,3,16,17,15,322.5,113.0,4.25,22.5,203.0,220.38,168.83
2017,3,16,17,30,445.0,79.0,4.3,22.0,189.0,211.38,155.28
2017,3,16,17,45,361.0,64.0,4.4,21.5,138.0,149.72,103.95
2017,3,16,18,0,277.0,49.0,4.5,21.0,87.0,97.97,61.99
2017,3,16,18,15,153.5,29.5,4.55,20.5,49.0,47.59,22.08
2017,3,16,18,30,30.0,10.0,4.6,20.0,11.0,9.36,0.0
2017,3,16,18,45,15.0,5.0,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,64.5,13.5,4.65,17.5,18.0,12.91,0.0
2017,3,17,7,0,129.0,27.0,4.8,18.0,36.0,39.14,13.88
2017,3,17,7,15,243.5,44.0,4.95,18.5,81.0,83.35,51.63
2017,3,17,7,30,358.0,61.0,5.1,19.0,126.0,140.18,96.54
2017,3,17,7,45,440.0,72.0,5.35,19.5,180.0,196.2,143.8
2017,3,17,8,0,522.0,83.0,5.6,20.0,234.0,265.92,202.96
2017,3,17,8,15,261.0,64.0,5.85,20.5,139.5,171.65,133.77
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,34.4,23.08
2017,3,17,8,45,0.0,80.5,6.35,21.5,80.5,61.87,45.69
2017,3,17,9,0,0.0,116.0,6.6,22.0,116.0,90.48,68.86
2017,3,17,9,15,0.0,112.5,6.6,22.5,112.5,87.44,66.0
2017,3,17,9,30,0.0,109.0,6.6,23.0,109.0,84.52,63.28
2017,3,17,9,45,4.5,160.5,6.65,23.5,163.5,129.79,99.42
2017,3,17,10,0,9.0,212.0,6.7,24.0,218.0,176.55,136.15
2017,3,17,10,15,10.5,224.0,6.6,24.0,231.5,188.06,144.91
2017,3,17,10,30,12.0,236.0,6.5,24.0,245.0,199.72,153.79
2017,3,17,10,45,11.0,234.0,6.45,24.5,242.5,197.4,151.35
2017,3,17,11,0,10.0,232.0,6.4,25.0,240.0,195.05,148.96
2017,3,17,11,15,14.0,260.5,6.3,25.0,272.0,223.25,170.75
2017,3,17,11,30,18.0,289.0,6.2,25.0,304.0,251.85,192.7
2017,3,17,11,45,19.0,293.5,6.15,25.5,309.5,256.96,196.05
2017,3,17,12,0,20.0,298.0,6.1,26.0,315.0,262.04,199.44
2017,3,17,12,15,20.0,300.5,6.0,26.0,317.5,264.38,201.1
2017,3,17,12,30,20.0,303.0,5.9,26.0,320.0,266.65,202.74
2017,3,17,12,45,111.5,362.5,5.85,26.0,457.5,450.07,343.69
2017,3,17,13,0,203.0,422.0,5.8,26.0,595.0,594.5,451.39
2017,3,17,13,15,196.0,422.5,5.7,26.0,588.0,586.51,444.78
2017,3,17,13,30,189.0,423.0,5.6,26.0,581.0,577.72,438.17
2017,3,17,13,45,277.5,394.0,5.55,26.0,620.0,646.03,490.25
2017,3,17,14,0,366.0,365.0,5.5,26.0,659.0,690.24,524.41
2017,3,17,14,15,273.0,369.0,5.4,26.0,584.5,603.32,459.46
2017,3,17,14,30,180.0,373.0,5.3,26.0,510.0,502.3,383.87
2017,3,17,14,45,264.5,340.0,5.25,26.0,530.5,549.64,421.57
2017,3,17,15,0,349.0,307.0,5.2,26.0,551.0,573.15,441.07
2017,3,17,15,15,546.0,223.5,5.1,25.5,578.0,640.96,495.74
2017,3,17,15,30,743.0,140.0,5.0,25.0,605.0,682.77,530.18
2017,3,17,15,45,721.0,134.5,4.9,25.0,557.5,628.73,489.49
2017,3,17,16,0,699.0,129.0,4.8,25.0,510.0,574.54,448.35
2017,3,17,16,15,668.5,123.0,4.55,24.5,458.0,515.27,402.9
2017,3,17,16,30,638.0,117.0,4.3,24.0,406.0,457.32,357.42
2017,3,17,16,45,597.0,109.0,4.1,24.0,351.5,394.39,306.56
2017,3,17,17,0,556.0,101.0,3.9,24.0,297.0,334.63,257.1
2017,3,17,17,15,495.0,91.0,3.8,23.0,242.5,265.46,200.52
2017,3,17,17,30,434.0,81.0,3.7,22.0,188.0,207.79,152.21
2017,3,17,17,45,346.5,66.0,3.65,21.5,137.5,146.29,101.48
2017,3,17,18,0,259.0,51.0,3.6,21.0,87.0,95.13,60.46
2017,3,17,18,15,143.0,31.0,3.7,20.5,49.5,46.96,22.67
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,9.89,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,61.0,14.5,2.15,17.0,19.0,13.45,0.0
2017,3,18,7,0,122.0,29.0,2.5,18.0,38.0,38.05,15.29
2017,3,18,7,15,235.0,47.0,2.55,18.5,83.5,83.9,52.6
2017,3,18,7,30,348.0,65.0,2.6,19.0,129.0,140.61,97.09
2017,3,18,7,45,430.5,76.0,2.7,19.5,183.5,196.12,143.37
2017,3,18,8,0,513.0,87.0,2.8,20.0,238.0,265.2,201.12
2017,3,18,8,15,256.5,51.0,2.85,20.5,126.5,155.77,120.23
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,11.42,3.9
2017,3,18,8,45,2.5,89.5,3.0,21.5,91.0,70.32,52.68
2017,3,18,9,0,5.0,164.0,3.1,22.0,167.0,133.23,103.45
2017,3,18,9,15,7.5,181.0,3.0,22.5,185.5,148.93,115.42
2017,3,18,9,30,10.0,198.0,2.9,23.0,204.0,164.95,127.56
2017,3,18,9,45,9.0,204.0,2.85,23.5,210.0,169.44,130.43
2017,3,18,10,0,8.0,210.0,2.8,24.0,216.0,173.9,133.28
2017,3,18,10,15,57.0,278.5,2.75,24.0,320.0,285.88,220.72
2017,3,18,10,30,106.0,347.0,2.7,24.0,424.0,392.51,301.26
2017,3,18,10,45,206.0,357.0,2.65,24.5,515.0,506.17,385.53
2017,3,18,11,0,306.0,367.0,2.6,25.0,606.0,626.71,471.59
2017,3,18,11,15,207.5,386.0,2.6,25.0,550.5,547.72,412.19
2017,3,18,11,30,109.0,405.0,2.6,25.0,495.0,462.39,348.22
2017,3,18,11,45,490.0,272.5,2.6,25.5,686.5,747.16,558.94
2017,3,18,12,0,871.0,140.0,2.6,26.0,878.0,965.23,705.52
2017,3,18,12,15,872.5,140.5,2.6,26.0,885.0,974.29,709.05
2017,3,18,12,30,874.0,141.0,2.6,26.0,892.0,979.91,712.45
2017,3,18,12,45,680.5,242.0,2.65,26.5,826.0,919.43,671.1
2017,3,18,13,0,487.0,343.0,2.7,27.0,760.0,823.21,601.95
2017,3,18,13,15,680.0,239.5,2.7,27.0,813.5,907.9,664.27
2017,3,18,13,30,873.0,136.0,2.7,27.0,867.0,954.53,695.48
2017,3,18,13,45,871.0,132.5,2.75,27.0,848.0,935.88,683.82
2017,3,18,14,0,869.0,129.0,2.8,27.0,829.0,913.9,670.59
2017,3,18,14,15,861.0,127.5,2.8,27.0,801.0,896.97,660.39
2017,3,18,14,30,853.0,126.0,2.8,27.0,773.0,864.84,640.03
2017,3,18,14,45,848.5,120.0,2.8,27.0,739.0,828.28,616.72
2017,3,18,15,0,844.0,114.0,2.8,27.0,705.0,789.01,591.4
2017,3,18,15,15,550.0,200.0,2.8,27.0,576.0,618.94,469.16
2017,3,18,15,30,256.0,286.0,2.8,27.0,447.0,455.77,347.3
2017,3,18,15,45,517.5,192.5,2.8,27.0,486.0,539.96,413.88
2017,3,18,16,0,779.0,99.0,2.8,27.0,525.0,588.84,451.2
2017,3,18,16,15,751.5,95.0,2.6,26.5,472.5,530.1,406.7
2017,3,18,16,30,724.0,91.0,2.4,26.0,420.0,472.81,362.62
2017,3,18,16,45,687.0,85.0,2.2,25.5,365.0,409.63,312.87
2017,3,18,17,0,650.0,79.0,2.0,25.0,310.0,349.08,263.7
2017,3,18,17,15,593.5,71.5,1.85,24.0,254.5,283.38,210.1
2017,3,18,17,30,537.0,64.0,1.7,23.0,199.0,223.27,159.83
2017,3,18,17,45,446.0,53.5,1.6,22.5,146.0,158.64,106.78
2017,3,18,18,0,355.0,43.0,1.5,22.0,93.0,104.52,63.6
2017,3,18,18,15,214.0,27.5,1.65,21.5,53.5,50.28,22.97
2017,3,18,18,30,73.0,12.0,1.8,21.0,14.0,12.47,0.0
2017,3,18,18,45,36.5,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,82.5,15.0,1.85,17.0,21.5,14.41,0.0
2017,3,19,7,0,165.0,30.0,2.1,18.0,43.0,44.72,19.83
2017,3,19,7,15,282.5,46.0,2.35,18.5,90.5,89.52,55.29
2017,3,19,7,30,400.0,62.0,2.6,19.0,138.0,148.07,101.2
2017,3,19,7,45,486.5,70.5,2.85,19.5,194.0,209.06,152.11
2017,3,19,8,0,573.0,79.0,3.1,20.0,250.0,276.84,209.12
2017,3,19,8,15,622.5,86.0,3.15,20.5,306.5,337.91,260.98
2017,3,19,8,30,672.0,93.0,3.2,21.0,363.0,403.4,315.09
2017,3,19,8,45,344.5,137.5,3.25,21.5,277.0,314.14,248.27
2017,3,19,9,0,17.0,182.0,3.3,22.0,191.0,154.96,120.67
2017,3,19,9,15,187.5,211.0,3.3,22.5,321.0,303.38,239.67
2017,3,19,9,30,358.0,240.0,3.3,23.0,451.0,462.36,362.01
2017,3,19,9,45,602.0,175.5,3.35,23.5,562.0,608.88,472.71
2017,3,19,10,0,846.0,111.0,3.4,24.0,673.0,747.84,574.81
2017,3,19,10,15,586.0,221.0,3.45,24.5,621.5,684.21,522.79
2017,3,19,10,30,326.0,331.0,3.5,25.0,570.0,585.46,445.58
2017,3,19,10,45,608.0,225.5,3.55,25.5,694.0,755.74,572.04
2017,3,19,11,0,890.0,120.0,3.6,26.0,818.0,897.53,669.75
2017,3,19,11,15,896.0,121.0,3.65,26.0,842.0,924.86,686.55
2017,3,19,11,30,902.0,122.0,3.7,26.0,866.0,949.06,702.14
2017,3,19,11,45,907.5,122.0,3.75,26.5,882.0,968.58,713.27
2017,3,19,12,0,913.0,122.0,3.8,27.0,898.0,984.7,722.24
2017,3,19,12,15,914.0,122.5,3.8,27.0,905.0,993.58,727.67
2017,3,19,12,30,915.0,123.0,3.8,27.0,912.0,998.84,730.91
2017,3,19,12,45,914.5,122.5,3.85,27.0,909.5,998.09,730.68
2017,3,19,13,0,914.0,122.0,3.9,27.0,907.0,993.7,728.25
2017,3,19,13,15,911.0,121.5,3.9,27.0,895.5,983.35,721.73
2017,3,19,13,30,908.0,121.0,3.9,27.0,884.0,969.47,713.03
2017,3,19,13,45,902.0,120.0,3.95,27.0,864.0,948.91,700.3
2017,3,19,14,0,896.0,119.0,4.0,27.0,844.0,925.07,685.45
2017,3,19,14,15,888.5,117.5,3.95,27.0,816.0,896.31,666.78
2017,3,19,14,30,881.0,116.0,3.9,27.0,788.0,864.61,646.13
2017,3,19,14,45,864.0,116.5,3.9,27.0,750.5,833.79,626.3
2017,3,19,15,0,847.0,117.0,3.9,27.0,713.0,790.94,597.99
2017,3,19,15,15,832.0,114.5,3.85,27.0,670.5,744.81,566.35
2017,3,19,15,30,817.0,112.0,3.8,27.0,628.0,697.12,532.34
2017,3,19,15,45,795.5,109.0,3.75,27.0,579.5,643.42,493.27
2017,3,19,16,0,774.0,106.0,3.7,27.0,531.0,589.29,453.01
2017,3,19,16,15,746.0,101.0,3.4,26.5,478.0,530.58,408.61
2017,3,19,16,30,718.0,96.0,3.1,26.0,425.0,471.5,362.77
2017,3,19,16,45,679.0,90.0,2.85,25.5,369.5,407.78,312.27
2017,3,19,17,0,640.0,84.0,2.6,25.0,314.0,346.9,262.59
2017,3,19,17,15,583.5,76.0,2.4,24.0,257.5,281.42,208.93
2017,3,19,17,30,527.0,68.0,2.2,23.0,201.0,221.52,158.75
2017,3,19,17,45,439.5,56.5,2.05,22.5,148.5,157.66,106.21
2017,3,19,18,0,352.0,45.0,1.9,22.0,96.0,103.91,63.32
2017,3,19,18,15,213.5,29.0,2.05,21.5,55.5,50.3,23.54
2017,3,19,18,30,75.0,13.0,2.2,21.0,15.0,13.02,0.0
2017,3,19,18,45,37.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,6,45,106.0,15.0,3.4,17.5,24.0,14.94,0.0
2017,3,20,7,0,212.0,30.0,3.7,18.0,48.0,48.73,22.26
2017,3,20,7,15,327.5,45.0,3.9,18.5,97.0,94.61,57.68
2017,3,20,7,30,443.0,60.0,4.1,19.0,146.0,157.28,107.23
2017,3,20,7,45,524.0,69.0,4.35,19.5,203.5,216.81,157.53
2017,3,20,8,0,605.0,78.0,4.6,20.0,261.0,285.16,215.66
2017,3,20,8,15,653.5,85.0,4.6,20.5,319.0,347.51,269.05
2017,3,20,8,30,702.0,92.0,4.6,21.0,377.0,414.12,324.57
2017,3,20,8,45,516.5,146.5,4.7,21.5,372.5,406.59,321.44
2017,3,20,9,0,331.0,201.0,4.8,22.0,368.0,372.62,295.21
2017,3,20,9,15,580.5,154.0,4.7,22.5,482.5,514.9,406.56
2017,3,20,9,30,830.0,107.0,4.6,23.0,597.0,657.66,514.87
2017,3,20,9,45,851.5,108.5,4.6,23.5,645.0,711.41,553.3
2017,3,20,10,0,873.0,110.0,4.6,24.0,693.0,764.31,590.53
2017,3,20,10,15,885.5,112.0,4.55,24.0,733.0,801.45,615.7
2017,3,20,10,30,898.0,114.0,4.5,24.0,773.0,843.86,643.83
2017,3,20,10,45,909.0,115.0,4.5,24.5,806.5,881.73,667.49
2017,3,20,11,0,920.0,116.0,4.5,25.0,840.0,916.95,689.11
2017,3,20,11,15,925.5,117.0,4.5,25.0,865.0,944.47,706.81
2017,3,20,11,30,931.0,118.0,4.5,25.0,890.0,968.72,722.32
2017,3,20,11,45,944.0,113.5,4.5,25.5,908.0,991.14,735.21
2017,3,20,12,0,957.0,109.0,4.5,26.0,926.0,1010.19,745.86
2017,3,20,12,15,958.0,109.5,4.45,26.0,933.0,1019.36,751.23
2017,3,20,12,30,959.0,110.0,4.4,26.0,940.0,1024.74,754.29
2017,3,20,12,45,958.0,110.0,4.4,26.5,937.5,1023.94,752.22
2017,3,20,13,0,957.0,110.0,4.4,27.0,935.0,1019.32,747.83
2017,3,20,13,15,954.5,109.5,4.35,27.0,923.5,1009.02,741.06
2017,3,20,13,30,952.0,109.0,4.3,27.0,912.0,995.01,732.0
2017,3,20,13,45,947.5,107.5,4.3,27.0,892.0,974.55,719.07
2017,3,20,14,0,943.0,106.0,4.3,27.0,872.0,950.6,703.9
2017,3,20,14,15,936.0,104.5,4.2,27.0,843.0,921.11,684.54
2017,3,20,14,30,929.0,103.0,4.1,27.0,814.0,888.5,663.12
2017,3,20,14,45,915.5,102.5,4.1,27.0,776.5,848.72,637.21
2017,3,20,15,0,902.0,102.0,4.1,27.0,739.0,806.61,609.54
2017,3,20,15,15,888.5,100.0,3.95,26.5,695.5,760.94,579.69
2017,3,20,15,30,875.0,98.0,3.8,26.0,652.0,719.54,550.72
2017,3,20,15,45,857.5,94.0,3.7,26.0,603.0,665.07,510.87
2017,3,20,16,0,840.0,90.0,3.6,26.0,554.0,609.72,469.5
2017,3,20,16,15,815.0,86.0,3.25,25.5,500.0,549.64,423.77
2017,3,20,16,30,790.0,82.0,2.9,25.0,446.0,490.03,377.12
2017,3,20,16,45,756.0,77.0,2.55,24.5,389.0,426.21,325.98
2017,3,20,17,0,722.0,72.0,2.2,24.0,332.0,364.51,275.03
2017,3,20,17,15,669.0,65.5,2.05,23.0,274.0,297.21,219.51
2017,3,20,17,30,616.0,59.0,1.9,22.0,216.0,235.21,167.05
2017,3,20,17,45,532.5,49.5,1.8,21.0,160.5,169.28,112.39
2017,3,20,18,0,449.0,40.0,1.7,20.0,105.0,112.89,66.95
2017,3,20,18,15,296.0,26.5,1.8,19.5,61.5,56.3,25.74
2017,3,20,18,30,143.0,13.0,1.9,19.0,18.0,14.97,0.0
2017,3,20,18,45,71.5,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,121.5,15.5,4.0,16.5,26.5,15.56,0.0
2017,3,21,7,0,243.0,31.0,4.3,17.0,53.0,51.83,24.51
2017,3,21,7,15,360.5,44.5,4.45,17.5,103.0,100.54,61.5
2017,3,21,7,30,478.0,58.0,4.6,18.0,153.0,161.95,110.19
2017,3,21,7,45,561.5,65.0,4.75,19.0,211.5,222.15,161.03
2017,3,21,8,0,645.0,72.0,4.9,20.0,270.0,291.35,219.72
2017,3,21,8,15,322.5,88.0,4.95,20.5,187.0,215.57,167.98
2017,3,21,8,30,0.0,104.0,5.0,21.0,104.0,80.89,61.52
2017,3,21,8,45,115.0,161.5,5.05,21.5,220.0,200.64,158.99
2017,3,21,9,0,230.0,219.0,5.1,22.0,336.0,322.35,255.85
2017,3,21,9,15,199.0,246.5,5.05,22.5,355.0,341.17,269.51
2017,3,21,9,30,168.0,274.0,5.0,23.0,374.0,356.76,280.29
2017,3,21,9,45,529.5,186.0,5.0,23.5,535.5,558.3,438.58
2017,3,21,10,0,891.0,98.0,5.0,24.0,697.0,756.16,587.77
2017,3,21,10,15,902.5,100.0,4.95,24.5,737.0,800.45,615.82
2017,3,21,10,30,914.0,102.0,4.9,25.0,777.0,842.55,642.61
2017,3,21,10,45,922.0,103.5,4.85,25.5,809.0,878.81,664.96
2017,3,21,11,0,930.0,105.0,4.8,26.0,841.0,912.21,685.1
2017,3,21,11,15,935.0,106.5,4.75,26.0,865.5,939.94,702.61
2017,3,21,11,30,940.0,108.0,4.7,26.0,890.0,964.35,717.85
2017,3,21,11,45,938.0,111.5,4.7,26.5,904.0,980.85,726.74
2017,3,21,12,0,936.0,115.0,4.7,27.0,918.0,993.6,733.23
2017,3,21,12,15,937.0,115.5,4.65,27.0,924.5,1002.51,738.35
2017,3,21,12,30,938.0,116.0,4.6,27.0,931.0,1007.72,741.17
2017,3,21,12,45,935.5,116.5,4.6,27.5,928.0,1005.91,738.42
2017,3,21,13,0,933.0,117.0,4.6,28.0,925.0,1000.39,733.41
2017,3,21,13,15,930.0,116.5,4.55,28.0,913.0,989.77,726.49
2017,3,21,13,30,927.0,116.0,4.5,28.0,901.0,975.54,717.27
2017,3,21,13,45,920.5,115.5,4.5,28.0,880.0,954.61,703.97
2017,3,21,14,0,914.0,115.0,4.5,28.0,859.0,930.37,688.54
2017,3,21,14,15,906.0,113.5,4.45,27.5,830.5,900.68,670.57
2017,3,21,14,30,898.0,112.0,4.4,27.0,802.0,868.04,650.51
2017,3,21,14,45,882.5,112.0,4.4,27.0,764.5,828.06,624.2
2017,3,21,15,0,867.0,112.0,4.4,27.0,727.0,794.16,602.01
2017,3,21,15,15,852.5,109.5,4.3,27.0,683.5,747.7,569.71
2017,3,21,15,30,838.0,107.0,4.2,27.0,640.0,699.61,535.04
2017,3,21,15,45,817.0,103.5,4.15,27.0,591.0,644.96,495.08
2017,3,21,16,0,796.0,100.0,4.1,27.0,542.0,589.83,453.84
2017,3,21,16,15,769.0,96.0,3.8,26.5,488.5,530.75,408.94
2017,3,21,16,30,742.0,92.0,3.5,26.0,435.0,472.83,363.67
2017,3,21,16,45,703.5,86.5,3.25,25.5,378.5,408.88,312.7
2017,3,21,17,0,665.0,81.0,3.0,25.0,322.0,347.68,262.48
2017,3,21,17,15,609.0,73.5,2.8,24.0,265.5,281.92,208.33
2017,3,21,17,30,553.0,66.0,2.6,23.0,209.0,221.67,157.66
2017,3,21,17,45,465.5,55.5,2.45,22.5,155.0,157.92,105.2
2017,3,21,18,0,378.0,45.0,2.3,22.0,101.0,104.24,62.59
2017,3,21,18,15,238.0,29.5,2.55,21.5,59.0,52.02,24.9
2017,3,21,18,30,98.0,14.0,2.8,21.0,17.0,13.85,0.0
2017,3,21,18,45,49.0,7.0,3.1,20.5,8.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,52.0,18.5,2.65,18.5,23.5,15.9,0.0
2017,3,22,7,0,104.0,37.0,2.9,19.0,47.0,41.99,22.55
2017,3,22,7,15,197.5,59.0,2.95,19.5,93.5,82.5,53.42
2017,3,22,7,30,291.0,81.0,3.0,20.0,140.0,138.54,97.4
2017,3,22,7,45,371.5,94.5,3.15,20.5,194.0,192.06,141.19
2017,3,22,8,0,452.0,108.0,3.3,21.0,248.0,254.67,192.9
2017,3,22,8,15,268.0,140.5,3.3,21.5,228.0,233.49,181.64
2017,3,22,8,30,84.0,173.0,3.3,22.0,208.0,182.33,143.02
2017,3,22,8,45,44.5,170.0,3.3,22.5,189.0,164.18,128.33
2017,3,22,9,0,5.0,167.0,3.3,23.0,170.0,134.96,104.18
2017,3,22,9,15,16.0,199.0,3.25,23.0,209.0,168.35,130.63
2017,3,22,9,30,27.0,231.0,3.2,23.0,248.0,203.05,157.75
2017,3,22,9,45,169.5,266.5,3.2,23.5,381.0,357.84,279.18
2017,3,22,10,0,312.0,302.0,3.2,24.0,514.0,516.16,398.07
2017,3,22,10,15,343.0,313.5,3.25,24.5,558.5,564.01,431.62
2017,3,22,10,30,374.0,325.0,3.3,25.0,603.0,612.95,465.94
2017,3,22,10,45,338.0,351.0,3.35,25.5,610.5,620.98,469.21
2017,3,22,11,0,302.0,377.0,3.4,26.0,618.0,625.74,470.27
2017,3,22,11,15,221.0,399.0,3.45,26.0,578.0,566.19,425.8
2017,3,22,11,30,140.0,421.0,3.5,26.0,538.0,519.82,390.27
2017,3,22,11,45,172.0,429.5,3.6,26.5,576.0,560.2,419.38
2017,3,22,12,0,204.0,438.0,3.7,27.0,614.0,600.67,447.86
2017,3,22,12,15,249.0,433.0,3.75,27.0,649.5,659.38,489.88
2017,3,22,12,30,294.0,428.0,3.8,27.0,685.0,698.1,517.77
2017,3,22,12,45,332.5,415.5,3.9,27.0,705.0,722.18,535.66
2017,3,22,13,0,371.0,403.0,4.0,27.0,725.0,744.42,552.36
2017,3,22,13,15,270.0,418.0,4.0,27.0,650.5,661.72,492.34
2017,3,22,13,30,169.0,433.0,4.0,27.0,576.0,560.74,418.99
2017,3,22,13,45,221.5,415.5,4.05,27.0,599.5,587.55,440.51
2017,3,22,14,0,274.0,398.0,4.1,27.0,623.0,629.64,471.92
2017,3,22,14,15,564.0,263.0,4.1,27.0,705.0,759.11,570.55
2017,3,22,14,30,854.0,128.0,4.1,27.0,787.0,853.92,640.31
2017,3,22,14,45,841.0,126.5,4.15,27.0,750.5,814.97,614.08
2017,3,22,15,0,828.0,125.0,4.2,27.0,714.0,773.86,586.92
2017,3,22,15,15,812.5,122.0,4.2,27.0,671.5,727.55,554.37
2017,3,22,15,30,797.0,119.0,4.2,27.0,629.0,679.8,520.16
2017,3,22,15,45,776.0,115.0,4.2,27.0,580.5,626.39,481.1
2017,3,22,16,0,755.0,111.0,4.2,27.0,532.0,573.95,441.81
2017,3,22,16,15,727.0,106.0,4.0,26.5,479.5,515.02,397.15
2017,3,22,16,30,699.0,101.0,3.8,26.0,427.0,457.1,352.01
2017,3,22,16,45,658.5,95.5,3.65,25.5,371.5,394.53,302.19
2017,3,22,17,0,618.0,90.0,3.5,25.0,316.0,334.99,253.4
2017,3,22,17,15,561.5,81.5,3.3,24.0,260.0,270.86,200.64
2017,3,22,17,30,505.0,73.0,3.1,23.0,204.0,212.37,151.63
2017,3,22,17,45,417.5,61.5,2.9,22.5,151.5,150.82,101.27
2017,3,22,18,0,330.0,50.0,2.7,22.0,99.0,97.15,59.0
2017,3,22,18,15,201.0,32.5,2.9,21.5,58.5,48.34,23.88
2017,3,22,18,30,72.0,15.0,3.1,21.0,18.0,13.59,0.0
2017,3,22,18,45,36.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.5,4.2,18.5,30.0,17.5,0.0
2017,3,23,7,0,254.0,35.0,4.4,19.0,60.0,54.69,27.46
2017,3,23,7,15,367.0,48.5,4.7,19.5,111.0,103.17,63.14
2017,3,23,7,30,480.0,62.0,5.0,20.0,162.0,163.64,110.68
2017,3,23,7,45,559.5,69.0,5.3,20.5,220.0,222.66,160.5
2017,3,23,8,0,639.0,76.0,5.6,21.0,278.0,290.19,218.02
2017,3,23,8,15,684.0,82.0,5.65,21.5,336.0,351.72,271.02
2017,3,23,8,30,729.0,88.0,5.7,22.0,394.0,417.05,325.9
2017,3,23,8,45,541.0,146.0,5.8,22.5,389.5,413.73,326.34
2017,3,23,9,0,353.0,204.0,5.9,23.0,385.0,383.48,303.16
2017,3,23,9,15,323.0,234.0,6.0,23.5,412.5,412.18,325.12
2017,3,23,9,30,293.0,264.0,6.1,24.0,440.0,437.4,343.5
2017,3,23,9,45,593.0,182.5,6.2,24.5,574.0,601.74,471.77
2017,3,23,10,0,893.0,101.0,6.3,25.0,708.0,756.09,589.48
2017,3,23,10,15,904.5,103.0,6.4,25.0,748.5,800.27,620.43
2017,3,23,10,30,916.0,105.0,6.5,25.0,789.0,842.24,649.71
2017,3,23,10,45,925.0,106.0,6.65,25.5,821.5,878.71,673.81
2017,3,23,11,0,934.0,107.0,6.8,26.0,854.0,912.36,695.82
2017,3,23,11,15,939.5,108.0,6.9,26.0,878.5,939.94,714.71
2017,3,23,11,30,945.0,109.0,7.0,26.0,903.0,964.19,731.36
2017,3,23,11,45,950.0,109.0,7.1,26.5,919.0,983.57,743.19
2017,3,23,12,0,955.0,109.0,7.2,27.0,935.0,999.38,752.63
2017,3,23,12,15,956.5,109.0,7.25,27.0,941.5,1008.26,758.67
2017,3,23,12,30,958.0,109.0,7.3,27.0,948.0,1013.37,762.26
2017,3,23,12,45,955.0,110.0,7.35,27.5,945.0,1011.45,759.61
2017,3,23,13,0,952.0,111.0,7.4,28.0,942.0,1005.74,754.52
2017,3,23,13,15,949.5,110.5,7.4,27.5,930.5,995.3,749.13
2017,3,23,13,30,947.0,110.0,7.4,27.0,919.0,981.17,741.28
2017,3,23,13,45,941.5,110.0,7.45,27.0,898.5,961.21,728.17
2017,3,23,14,0,936.0,110.0,7.5,27.0,878.0,937.83,712.73
2017,3,23,14,15,929.0,108.5,7.45,27.0,849.5,908.4,692.66
2017,3,23,14,30,922.0,107.0,7.4,27.0,821.0,875.89,670.42
2017,3,23,14,45,911.0,106.0,7.4,27.0,784.0,837.78,644.3
2017,3,23,15,0,900.0,105.0,7.4,27.0,747.0,797.19,616.28
2017,3,23,15,15,887.0,102.5,7.3,26.5,704.0,751.48,584.73
2017,3,23,15,30,874.0,100.0,7.2,26.0,661.0,709.8,554.3
2017,3,23,15,45,853.0,98.0,7.15,26.0,611.0,655.24,512.72
2017,3,23,16,0,832.0,96.0,7.1,26.0,561.0,600.09,469.84
2017,3,23,16,15,806.5,92.0,6.9,25.5,507.0,540.27,423.06
2017,3,23,16,30,781.0,88.0,6.7,25.0,453.0,480.99,375.41
2017,3,23,16,45,742.0,83.5,6.55,24.5,395.5,416.21,322.31
2017,3,23,17,0,703.0,79.0,6.4,24.0,338.0,353.9,269.84
2017,3,23,17,15,649.0,72.0,6.2,23.5,279.5,287.57,213.38
2017,3,23,17,30,595.0,65.0,6.0,23.0,221.0,226.48,160.66
2017,3,23,17,45,508.0,55.5,5.85,22.5,165.5,161.98,106.98
2017,3,23,18,0,421.0,46.0,5.7,22.0,110.0,107.41,63.58
2017,3,23,18,15,210.5,34.0,5.7,21.5,66.0,49.15,24.55
2017,3,23,18,30,0.0,22.0,5.7,21.0,22.0,16.22,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
