Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,24,6,45,20.0,19.0,3.7,19.0,21.0,14.97,0.0
2017,3,24,7,0,40.0,38.0,3.8,19.0,42.0,34.91,20.24
2017,3,24,7,15,91.0,63.5,3.85,19.5,80.5,66.8,45.41
2017,3,24,7,30,142.0,89.0,3.9,20.0,119.0,105.2,76.08
2017,3,24,7,45,216.0,103.0,4.0,20.5,164.5,150.72,112.52
2017,3,24,8,0,290.0,117.0,4.1,21.0,210.0,200.99,153.47
2017,3,24,8,15,145.0,66.0,4.4,21.0,112.5,116.86,89.38
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,11.43,3.89
2017,3,24,8,45,0.0,17.5,5.05,21.5,17.5,13.35,5.44
2017,3,24,9,0,0.0,20.0,5.4,22.0,20.0,15.28,6.98
2017,3,24,9,15,0.0,61.5,5.6,22.0,61.5,47.22,33.17
2017,3,24,9,30,0.0,103.0,5.8,22.0,103.0,79.62,59.41
2017,3,24,9,45,0.0,128.5,6.05,22.5,128.5,100.05,75.58
2017,3,24,10,0,0.0,154.0,6.3,23.0,154.0,120.73,91.75
2017,3,24,10,15,123.0,257.5,6.3,23.0,350.0,327.22,257.03
2017,3,24,10,30,246.0,361.0,6.3,23.0,546.0,526.07,410.06
2017,3,24,10,45,143.0,352.5,6.35,23.5,461.5,441.99,342.73
2017,3,24,11,0,40.0,344.0,6.4,24.0,377.0,333.98,256.98
2017,3,24,11,15,64.5,378.0,6.3,24.0,432.0,388.6,299.01
2017,3,24,11,30,89.0,412.0,6.2,24.0,487.0,444.42,341.19
2017,3,24,11,45,67.5,399.5,6.15,24.5,457.0,414.52,317.11
2017,3,24,12,0,46.0,387.0,6.1,25.0,427.0,383.8,292.63
2017,3,24,12,15,57.0,403.0,6.0,25.0,453.0,409.77,312.28
2017,3,24,12,30,68.0,419.0,5.9,25.0,479.0,435.66,331.66
2017,3,24,12,45,265.5,391.0,5.85,25.5,624.0,631.99,480.77
2017,3,24,13,0,463.0,363.0,5.8,26.0,769.0,803.88,606.09
2017,3,24,13,15,428.5,373.0,5.7,26.0,745.0,776.2,584.7
2017,3,24,13,30,394.0,383.0,5.6,26.0,721.0,732.49,553.12
2017,3,24,13,45,572.0,295.5,5.6,26.5,773.0,819.0,618.06
2017,3,24,14,0,750.0,208.0,5.6,27.0,825.0,885.58,667.43
2017,3,24,14,15,742.5,205.0,5.5,27.0,799.0,857.08,647.03
2017,3,24,14,30,735.0,202.0,5.4,27.0,773.0,826.02,625.23
2017,3,24,14,45,767.5,175.5,5.3,27.0,748.0,802.07,609.29
2017,3,24,15,0,800.0,149.0,5.2,27.0,723.0,768.34,586.24
2017,3,24,15,15,786.0,145.5,5.05,27.0,681.5,727.39,556.29
2017,3,24,15,30,772.0,142.0,4.9,27.0,640.0,680.66,521.89
2017,3,24,15,45,765.5,132.0,4.75,27.0,594.5,631.17,485.09
2017,3,24,16,0,759.0,122.0,4.6,27.0,549.0,580.13,446.36
2017,3,24,16,15,732.0,116.5,4.15,26.5,496.0,521.07,400.94
2017,3,24,16,30,705.0,111.0,3.7,26.0,443.0,462.91,355.24
2017,3,24,16,45,681.5,101.0,3.3,25.5,388.5,403.3,307.31
2017,3,24,17,0,658.0,91.0,2.9,25.0,334.0,344.96,259.02
2017,3,24,17,15,602.5,82.5,2.65,23.5,276.5,279.32,205.49
2017,3,24,17,30,547.0,74.0,2.4,22.0,219.0,219.16,155.4
2017,3,24,17,45,470.0,61.5,2.15,21.0,164.5,157.1,104.42
2017,3,24,18,0,393.0,49.0,1.9,20.0,110.0,103.92,62.34
2017,3,24,18,15,251.0,33.0,1.9,19.5,65.5,50.22,24.6
2017,3,24,18,30,109.0,17.0,1.9,19.0,21.0,15.51,0.0
2017,3,24,18,45,54.5,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,171.5,16.5,2.85,12.5,34.5,17.99,0.0
2017,3,25,7,0,343.0,33.0,3.2,13.0,69.0,60.73,30.74
2017,3,25,7,15,451.0,43.5,3.4,13.5,122.5,109.23,66.24
2017,3,25,7,30,559.0,54.0,3.6,14.0,176.0,170.56,115.63
2017,3,25,7,45,625.5,61.0,3.8,15.0,234.5,230.16,167.22
2017,3,25,8,0,692.0,68.0,4.0,16.0,293.0,296.76,224.94
2017,3,25,8,15,734.0,73.0,3.85,16.5,351.5,359.33,279.43
2017,3,25,8,30,776.0,78.0,3.7,17.0,410.0,424.57,334.59
2017,3,25,8,45,806.5,81.5,3.6,17.5,467.0,485.68,384.94
2017,3,25,9,0,837.0,85.0,3.5,18.0,524.0,548.1,434.55
2017,3,25,9,15,857.5,88.5,3.3,18.5,576.0,605.59,478.42
2017,3,25,9,30,878.0,92.0,3.1,19.0,628.0,658.02,516.99
2017,3,25,9,45,894.0,94.0,2.95,19.5,675.5,709.13,553.31
2017,3,25,10,0,910.0,96.0,2.8,20.0,723.0,758.83,587.35
2017,3,25,10,15,921.5,98.0,2.65,20.5,763.0,803.45,615.42
2017,3,25,10,30,933.0,100.0,2.5,21.0,803.0,845.79,640.93
2017,3,25,10,45,941.0,101.5,2.4,21.5,836.0,882.25,662.26
2017,3,25,11,0,949.0,103.0,2.3,22.0,869.0,915.78,681.28
2017,3,25,11,15,954.5,104.0,2.25,22.5,893.5,943.52,696.69
2017,3,25,11,30,960.0,105.0,2.2,23.0,918.0,967.88,709.8
2017,3,25,11,45,964.0,105.0,2.2,23.5,934.0,986.4,719.62
2017,3,25,12,0,968.0,105.0,2.2,24.0,950.0,1001.26,727.18
2017,3,25,12,15,969.5,105.5,2.25,24.5,956.5,1010.57,731.85
2017,3,25,12,30,971.0,106.0,2.3,25.0,963.0,1016.05,734.24
2017,3,25,12,45,969.5,106.0,2.35,25.5,960.0,1014.41,732.24
2017,3,25,13,0,968.0,106.0,2.4,26.0,957.0,1008.92,728.0
2017,3,25,13,15,966.0,105.5,2.35,26.0,945.5,998.68,721.27
2017,3,25,13,30,964.0,105.0,2.3,26.0,934.0,984.67,712.3
2017,3,25,13,45,959.5,104.0,2.25,26.5,913.5,964.26,697.98
2017,3,25,14,0,955.0,103.0,2.2,27.0,893.0,940.31,681.57
2017,3,25,14,15,948.0,102.0,2.05,27.0,864.0,910.84,662.03
2017,3,25,14,30,941.0,101.0,1.9,27.0,835.0,878.23,640.51
2017,3,25,14,45,933.0,98.5,1.8,27.0,798.5,840.38,616.05
2017,3,25,15,0,925.0,96.0,1.7,27.0,762.0,799.81,589.72
2017,3,25,15,15,912.0,93.5,1.5,27.0,718.0,753.16,557.77
2017,3,25,15,30,899.0,91.0,1.3,27.0,674.0,704.6,522.95
2017,3,25,15,45,883.0,88.0,1.15,27.0,624.0,652.04,485.17
2017,3,25,16,0,867.0,85.0,1.0,27.0,574.0,598.38,445.79
2017,3,25,16,15,842.5,81.5,0.85,26.5,519.5,541.83,404.11
2017,3,25,16,30,818.0,78.0,0.7,26.0,465.0,481.99,358.84
2017,3,25,16,45,784.5,73.5,0.55,26.0,407.0,418.04,308.6
2017,3,25,17,0,751.0,69.0,0.4,26.0,349.0,356.13,258.55
2017,3,25,17,15,700.5,63.5,0.55,24.5,290.0,290.31,207.15
2017,3,25,17,30,650.0,58.0,0.7,23.0,231.0,228.36,156.81
2017,3,25,17,45,567.0,49.5,0.85,22.0,174.0,163.16,104.29
2017,3,25,18,0,484.0,41.0,1.0,21.0,117.0,107.4,60.98
2017,3,25,18,15,336.0,28.5,1.05,20.0,71.0,53.03,24.26
2017,3,25,18,30,188.0,16.0,1.1,19.0,25.0,16.03,0.0
2017,3,25,18,45,94.0,8.0,1.2,18.5,12.5,6.29,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,106.5,20.5,2.95,17.0,32.0,18.54,0.0
2017,3,26,7,0,213.0,41.0,3.4,18.0,64.0,54.1,29.9
2017,3,26,7,15,312.5,57.0,3.65,18.5,114.0,97.48,61.39
2017,3,26,7,30,412.0,73.0,3.9,19.0,164.0,152.81,104.78
2017,3,26,7,45,479.0,84.0,4.2,20.0,219.5,206.94,149.96
2017,3,26,8,0,546.0,95.0,4.5,21.0,275.0,272.9,205.14
2017,3,26,8,15,382.0,137.5,4.65,21.5,274.5,277.47,215.07
2017,3,26,8,30,218.0,180.0,4.8,22.0,274.0,251.5,197.55
2017,3,26,8,45,458.5,152.5,5.0,23.0,384.0,374.9,294.53
2017,3,26,9,0,699.0,125.0,5.2,24.0,494.0,511.15,399.92
2017,3,26,9,15,722.5,130.0,5.3,24.5,544.0,565.88,441.92
2017,3,26,9,30,746.0,135.0,5.4,25.0,594.0,620.85,483.3
2017,3,26,9,45,759.5,141.0,5.5,25.5,638.0,669.96,519.32
2017,3,26,10,0,773.0,147.0,5.6,26.0,682.0,717.88,553.68
2017,3,26,10,15,785.5,150.0,5.6,26.0,720.0,756.39,581.56
2017,3,26,10,30,798.0,153.0,5.6,26.0,758.0,796.84,610.34
2017,3,26,10,45,804.0,157.5,5.7,26.5,788.0,831.27,633.08
2017,3,26,11,0,810.0,162.0,5.8,27.0,818.0,863.05,653.55
2017,3,26,11,15,636.0,255.0,5.8,27.5,779.0,825.18,621.86
2017,3,26,11,30,462.0,348.0,5.8,28.0,740.0,765.03,573.73
2017,3,26,11,45,653.5,253.0,5.8,28.5,818.5,864.53,646.93
2017,3,26,12,0,845.0,158.0,5.8,29.0,897.0,950.09,705.62
2017,3,26,12,15,442.5,272.0,5.75,29.0,659.5,696.6,523.33
2017,3,26,12,30,40.0,386.0,5.7,29.0,422.0,376.37,281.11
2017,3,26,12,45,437.5,275.0,5.7,29.0,661.0,696.58,525.25
2017,3,26,13,0,835.0,164.0,5.7,29.0,900.0,952.39,707.28
2017,3,26,13,15,587.5,286.5,5.6,29.0,801.0,840.52,625.32
2017,3,26,13,30,340.0,409.0,5.5,29.0,702.0,703.61,523.76
2017,3,26,13,45,351.5,388.0,5.45,29.0,685.0,687.21,513.47
2017,3,26,14,0,363.0,367.0,5.4,29.0,668.0,668.91,501.3
2017,3,26,14,15,576.5,263.5,5.35,29.0,723.0,758.58,569.97
2017,3,26,14,30,790.0,160.0,5.3,29.0,778.0,818.03,615.89
2017,3,26,14,45,775.0,158.5,5.3,29.0,742.0,779.24,588.65
2017,3,26,15,0,760.0,157.0,5.3,29.0,706.0,743.34,563.3
2017,3,26,15,15,744.0,153.0,5.3,28.5,664.0,697.65,531.81
2017,3,26,15,30,728.0,149.0,5.3,28.0,622.0,650.78,498.77
2017,3,26,15,45,706.5,144.0,5.3,28.0,574.5,598.61,460.08
2017,3,26,16,0,685.0,139.0,5.3,28.0,527.0,546.32,420.46
2017,3,26,16,15,655.5,132.5,5.2,27.5,475.0,488.6,376.43
2017,3,26,16,30,626.0,126.0,5.1,27.0,423.0,432.19,332.27
2017,3,26,16,45,586.0,117.5,5.05,26.5,368.5,371.21,283.61
2017,3,26,17,0,546.0,109.0,5.0,26.0,314.0,313.38,236.28
2017,3,26,17,15,489.0,98.5,4.8,25.0,259.0,247.88,182.75
2017,3,26,17,30,432.0,88.0,4.6,24.0,204.0,193.16,137.39
2017,3,26,17,45,342.0,73.5,4.4,23.5,152.0,134.91,90.75
2017,3,26,18,0,252.0,59.0,4.2,23.0,100.0,87.23,54.42
2017,3,26,18,15,126.0,39.0,4.1,22.5,59.5,41.8,22.66
2017,3,26,18,30,0.0,19.0,4.0,22.0,19.0,14.23,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.0,9.5,7.47,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,57.5,24.0,2.15,19.5,30.5,19.64,1.08
2017,3,27,7,0,115.0,48.0,2.4,20.0,61.0,49.49,29.77
2017,3,27,7,15,197.5,70.5,2.35,20.5,109.0,88.72,58.76
2017,3,27,7,30,280.0,93.0,2.3,21.0,157.0,138.04,97.03
2017,3,27,7,45,347.5,109.5,2.3,21.5,211.0,193.13,141.64
2017,3,27,8,0,415.0,126.0,2.3,22.0,265.0,252.07,189.63
2017,3,27,8,15,463.0,138.5,2.15,22.5,319.5,307.54,234.79
2017,3,27,8,30,511.0,151.0,2.0,23.0,374.0,367.58,282.47
2017,3,27,8,45,263.0,170.5,1.95,23.5,286.0,284.89,221.17
2017,3,27,9,0,15.0,190.0,1.9,24.0,198.0,158.53,121.83
2017,3,27,9,15,16.0,206.5,1.75,24.5,216.0,173.38,133.13
2017,3,27,9,30,17.0,223.0,1.6,25.0,234.0,188.37,144.05
2017,3,27,9,45,13.5,221.5,1.45,25.5,230.5,185.33,140.87
2017,3,27,10,0,10.0,220.0,1.3,26.0,227.0,182.03,137.57
2017,3,27,10,15,33.0,280.5,1.15,26.0,305.5,263.89,199.63
2017,3,27,10,30,56.0,341.0,1.0,26.0,384.0,338.72,254.24
2017,3,27,10,45,420.0,261.0,0.85,26.5,601.5,611.84,452.96
2017,3,27,11,0,784.0,181.0,0.7,27.0,819.0,863.14,617.46
2017,3,27,11,15,567.5,290.0,0.65,27.5,759.0,791.02,561.38
2017,3,27,11,30,351.0,399.0,0.6,28.0,699.0,696.42,494.35
2017,3,27,11,45,608.5,273.0,0.6,28.5,803.5,838.66,590.87
2017,3,27,12,0,866.0,147.0,0.6,29.0,908.0,940.75,653.16
2017,3,27,12,15,867.5,147.5,0.6,29.0,914.0,949.05,656.45
2017,3,27,12,30,869.0,148.0,0.6,29.0,920.0,953.94,659.16
2017,3,27,12,45,869.5,146.5,0.65,29.5,917.5,952.72,658.08
2017,3,27,13,0,870.0,145.0,0.7,30.0,915.0,948.05,655.11
2017,3,27,13,15,866.5,144.5,0.75,30.0,903.0,937.19,649.83
2017,3,27,13,30,863.0,144.0,0.8,30.0,891.0,922.99,642.66
2017,3,27,13,45,857.0,143.0,0.9,30.0,870.0,916.26,641.01
2017,3,27,14,0,851.0,142.0,1.0,30.0,849.0,892.33,628.58
2017,3,27,14,15,529.5,265.0,1.05,30.0,700.5,717.68,514.23
2017,3,27,14,30,208.0,388.0,1.1,30.0,552.0,522.76,379.31
2017,3,27,14,45,489.5,270.0,1.2,30.0,631.5,655.56,478.06
2017,3,27,15,0,771.0,152.0,1.3,30.0,711.0,743.08,541.18
2017,3,27,15,15,754.5,148.5,1.4,29.5,668.5,697.19,511.46
2017,3,27,15,30,738.0,145.0,1.5,29.0,626.0,650.13,481.23
2017,3,27,15,45,711.0,141.5,1.6,29.0,577.0,595.64,443.76
2017,3,27,16,0,684.0,138.0,1.7,29.0,528.0,541.49,405.34
2017,3,27,16,15,654.5,132.0,1.75,28.5,476.0,484.4,364.12
2017,3,27,16,30,625.0,126.0,1.8,28.0,424.0,428.62,322.43
2017,3,27,16,45,580.5,118.5,1.85,28.0,369.0,366.85,274.44
2017,3,27,17,0,536.0,111.0,1.9,28.0,314.0,303.89,224.41
2017,3,27,17,15,479.5,100.0,1.75,27.0,259.0,243.77,176.44
2017,3,27,17,30,423.0,89.0,1.6,26.0,204.0,189.52,132.56
2017,3,27,17,45,338.0,74.5,1.5,25.5,152.5,133.12,88.26
2017,3,27,18,0,253.0,60.0,1.4,25.0,101.0,86.67,53.45
2017,3,27,18,15,153.0,39.0,1.5,24.5,60.5,42.76,22.62
2017,3,27,18,30,53.0,18.0,1.6,24.0,20.0,14.01,0.0
2017,3,27,18,45,26.5,9.0,1.75,23.5,10.0,7.08,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,64.0,24.0,3.25,20.5,31.5,19.63,3.3
2017,3,28,7,0,128.0,48.0,3.5,21.0,63.0,50.04,29.84
2017,3,28,7,15,207.0,70.0,3.75,21.5,110.5,88.94,58.42
2017,3,28,7,30,286.0,92.0,4.0,22.0,158.0,137.51,96.14
2017,3,28,7,45,363.5,104.5,4.25,22.5,212.0,192.12,140.12
2017,3,28,8,0,441.0,117.0,4.5,23.0,266.0,251.53,188.69
2017,3,28,8,15,279.5,153.0,4.65,23.5,253.5,242.85,187.21
2017,3,28,8,30,118.0,189.0,4.8,24.0,241.0,214.66,167.32
2017,3,28,8,45,67.5,192.0,5.0,24.5,222.5,191.82,149.23
2017,3,28,9,0,17.0,195.0,5.2,25.0,204.0,163.51,126.1
2017,3,28,9,15,52.5,239.0,5.35,25.0,271.0,231.36,179.64
2017,3,28,9,30,88.0,283.0,5.5,25.0,338.0,295.67,229.69
2017,3,28,9,45,86.0,303.5,5.65,25.5,361.0,316.85,245.05
2017,3,28,10,0,84.0,324.0,5.8,26.0,384.0,337.79,260.11
2017,3,28,10,15,132.5,350.5,5.9,26.0,450.0,416.04,319.9
2017,3,28,10,30,181.0,377.0,6.0,26.0,516.0,484.09,371.26
2017,3,28,10,45,139.0,388.0,6.15,26.5,498.0,466.87,356.29
2017,3,28,11,0,97.0,399.0,6.3,27.0,480.0,430.15,327.07
2017,3,28,11,15,189.5,410.0,6.4,27.0,571.5,540.08,410.55
2017,3,28,11,30,282.0,421.0,6.5,27.0,663.0,654.03,494.98
2017,3,28,11,45,328.0,414.0,6.65,27.5,700.0,694.37,523.89
2017,3,28,12,0,374.0,407.0,6.8,28.0,737.0,734.31,552.54
2017,3,28,12,15,274.5,433.5,6.85,28.0,676.5,671.47,504.84
2017,3,28,12,30,175.0,460.0,6.9,28.0,616.0,587.81,442.05
2017,3,28,12,45,324.5,414.5,7.0,28.0,703.0,700.67,528.01
2017,3,28,13,0,474.0,369.0,7.1,28.0,790.0,808.84,608.57
2017,3,28,13,15,618.5,284.5,7.1,28.0,826.0,861.11,649.34
2017,3,28,13,30,763.0,200.0,7.1,28.0,862.0,905.5,684.09
2017,3,28,13,45,429.5,305.0,7.15,28.0,676.5,690.9,524.79
2017,3,28,14,0,96.0,410.0,7.2,28.0,491.0,441.52,334.3
2017,3,28,14,15,405.0,305.5,7.2,27.5,627.0,647.93,496.1
2017,3,28,14,30,714.0,201.0,7.2,27.0,763.0,794.28,609.46
2017,3,28,14,45,680.0,208.0,7.2,27.0,724.0,750.0,576.54
2017,3,28,15,0,646.0,215.0,7.2,27.0,685.0,705.0,543.42
2017,3,28,15,15,488.0,250.5,7.15,27.0,593.5,593.41,458.81
2017,3,28,15,30,330.0,286.0,7.1,27.0,502.0,485.63,376.03
2017,3,28,15,45,447.5,235.5,7.1,27.0,505.0,507.64,394.3
2017,3,28,16,0,565.0,185.0,7.1,27.0,508.0,506.38,393.79
2017,3,28,16,15,534.0,175.5,6.95,26.5,457.5,451.24,350.93
2017,3,28,16,30,503.0,166.0,6.8,26.0,407.0,397.93,308.71
2017,3,28,16,45,474.0,150.5,6.65,25.5,355.5,342.44,263.94
2017,3,28,17,0,445.0,135.0,6.5,25.0,304.0,289.29,220.11
2017,3,28,17,15,390.5,120.0,6.2,24.5,250.5,231.46,172.43
2017,3,28,17,30,336.0,105.0,5.9,24.0,197.0,179.42,129.45
2017,3,28,17,45,274.5,84.5,5.65,23.5,148.0,124.14,84.73
2017,3,28,18,0,213.0,64.0,5.4,23.0,99.0,80.92,51.18
2017,3,28,18,15,127.0,40.5,5.2,22.5,59.0,41.36,22.83
2017,3,28,18,30,41.0,17.0,5.0,22.0,19.0,12.95,0.0
2017,3,28,18,45,20.5,8.5,4.85,22.0,9.5,6.69,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,0.0,20.0,1.4,19.0,20.0,15.23,3.0
2017,3,29,7,0,0.0,40.0,1.6,19.0,40.0,30.43,19.04
2017,3,29,7,15,16.5,64.0,1.8,19.0,68.0,52.73,37.51
2017,3,29,7,30,33.0,88.0,2.0,19.0,96.0,76.75,57.33
2017,3,29,7,45,54.0,112.5,2.25,19.0,129.5,104.58,80.17
2017,3,29,8,0,75.0,137.0,2.5,19.0,163.0,135.08,105.23
2017,3,29,8,15,109.5,164.0,2.5,19.5,209.0,181.54,142.67
2017,3,29,8,30,144.0,191.0,2.5,20.0,255.0,226.73,178.67
2017,3,29,8,45,471.0,146.0,2.5,20.5,394.0,370.81,291.1
2017,3,29,9,0,798.0,101.0,2.5,21.0,533.0,534.81,416.28
2017,3,29,9,15,822.0,105.0,2.5,21.5,586.5,592.66,459.29
2017,3,29,9,30,846.0,109.0,2.5,22.0,640.0,650.53,501.53
2017,3,29,9,45,872.5,108.0,2.55,23.0,690.0,704.85,539.3
2017,3,29,10,0,899.0,107.0,2.6,24.0,740.0,752.01,571.1
2017,3,29,10,15,911.0,109.0,2.55,24.5,780.5,796.17,599.8
2017,3,29,10,30,923.0,111.0,2.5,25.0,821.0,838.09,625.35
2017,3,29,10,45,934.0,111.5,2.5,25.5,854.5,875.31,647.72
2017,3,29,11,0,945.0,112.0,2.5,26.0,888.0,909.76,668.05
2017,3,29,11,15,950.0,113.0,2.5,26.0,912.0,936.56,684.54
2017,3,29,11,30,955.0,114.0,2.5,26.0,936.0,959.96,698.88
2017,3,29,11,45,960.0,113.5,2.55,26.5,951.5,978.44,709.17
2017,3,29,12,0,965.0,113.0,2.6,27.0,967.0,993.31,717.23
2017,3,29,12,15,965.5,113.0,2.7,27.0,972.5,1000.84,722.59
2017,3,29,12,30,966.0,113.0,2.8,27.0,978.0,1004.56,725.69
2017,3,29,12,45,964.0,113.0,2.95,27.0,974.0,1002.17,725.44
2017,3,29,13,0,962.0,113.0,3.1,27.0,970.0,995.98,722.84
2017,3,29,13,15,958.5,112.5,3.15,27.0,957.0,984.2,715.92
2017,3,29,13,30,955.0,112.0,3.2,27.0,944.0,968.73,706.72
2017,3,29,13,45,948.0,111.5,3.3,27.5,922.0,946.59,692.2
2017,3,29,14,0,941.0,111.0,3.4,28.0,900.0,921.06,675.49
2017,3,29,14,15,933.5,109.5,3.4,27.5,869.5,890.93,657.74
2017,3,29,14,30,926.0,108.0,3.4,27.0,839.0,857.73,637.82
2017,3,29,14,45,913.5,107.0,3.45,27.0,801.0,818.28,612.47
2017,3,29,15,0,901.0,106.0,3.5,27.0,763.0,776.47,585.27
2017,3,29,15,15,886.5,103.5,3.35,27.0,718.5,729.72,551.9
2017,3,29,15,30,872.0,101.0,3.2,27.0,674.0,681.28,516.71
2017,3,29,15,45,851.5,98.5,3.05,27.0,623.5,632.23,480.25
2017,3,29,16,0,831.0,96.0,2.9,27.0,573.0,577.27,438.8
2017,3,29,16,15,805.5,92.0,2.6,26.5,518.5,518.0,393.59
2017,3,29,16,30,780.0,88.0,2.3,26.0,464.0,459.3,347.55
2017,3,29,16,45,742.0,84.0,2.05,25.5,406.0,396.37,297.25
2017,3,29,17,0,704.0,80.0,1.8,25.0,348.0,335.3,247.12
2017,3,29,17,15,651.0,73.0,1.65,24.0,289.5,270.53,194.04
2017,3,29,17,30,598.0,66.0,1.5,23.0,231.0,210.92,144.43
2017,3,29,17,45,512.0,57.5,1.4,22.0,175.0,149.51,95.29
2017,3,29,18,0,426.0,49.0,1.3,21.0,119.0,97.9,56.37
2017,3,29,18,15,288.0,34.5,1.3,20.5,73.5,48.32,24.05
2017,3,29,18,30,150.0,20.0,1.3,20.0,28.0,15.26,0.0
2017,3,29,18,45,75.0,10.0,1.35,19.5,14.0,7.87,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,199.0,18.5,2.55,11.5,44.0,18.01,4.7
2017,3,30,7,0,398.0,37.0,2.8,12.0,88.0,64.18,33.49
2017,3,30,7,15,493.0,47.0,3.0,13.0,142.5,112.85,68.06
2017,3,30,7,30,588.0,57.0,3.2,14.0,197.0,172.67,115.91
2017,3,30,7,45,643.0,64.0,3.4,15.0,255.5,230.32,165.82
2017,3,30,8,0,698.0,71.0,3.6,16.0,314.0,293.56,220.74
2017,3,30,8,15,738.0,76.5,3.6,16.5,372.5,355.93,274.94
2017,3,30,8,30,778.0,82.0,3.6,17.0,431.0,420.36,329.49
2017,3,30,8,45,805.5,86.0,3.65,18.0,487.5,480.08,378.29
2017,3,30,9,0,833.0,90.0,3.7,19.0,544.0,540.77,426.1
2017,3,30,9,15,854.0,93.5,3.65,19.5,596.5,597.86,470.15
2017,3,30,9,30,875.0,97.0,3.6,20.0,649.0,650.03,509.26
2017,3,30,9,45,891.0,99.5,3.6,20.5,696.5,700.97,546.38
2017,3,30,10,0,907.0,102.0,3.6,21.0,744.0,750.48,581.43
2017,3,30,10,15,918.5,104.0,3.45,21.5,784.0,794.45,610.48
2017,3,30,10,30,930.0,106.0,3.3,22.0,824.0,836.13,636.24
2017,3,30,10,45,938.5,107.0,3.2,22.5,857.0,871.89,657.73
2017,3,30,11,0,947.0,108.0,3.1,23.0,890.0,904.74,676.95
2017,3,30,11,15,952.0,109.0,2.95,23.0,913.5,931.48,692.81
2017,3,30,11,30,957.0,110.0,2.8,23.0,937.0,954.83,706.27
2017,3,30,11,45,962.5,109.0,2.7,23.5,952.5,973.21,715.41
2017,3,30,12,0,968.0,108.0,2.6,24.0,968.0,987.98,722.19
2017,3,30,12,15,969.0,108.5,2.45,24.0,974.0,996.38,725.78
2017,3,30,12,30,970.0,109.0,2.3,24.0,980.0,1000.96,726.97
2017,3,30,12,45,968.0,109.0,2.2,24.5,976.0,998.5,722.85
2017,3,30,13,0,966.0,109.0,2.1,25.0,972.0,992.23,716.49
2017,3,30,13,15,963.0,108.5,1.95,25.0,959.5,980.8,707.79
2017,3,30,13,30,960.0,108.0,1.8,25.0,947.0,965.66,696.85
2017,3,30,13,45,952.5,108.5,1.7,25.5,925.0,943.91,681.08
2017,3,30,14,0,945.0,109.0,1.6,26.0,903.0,918.78,663.35
2017,3,30,14,15,938.0,107.5,1.6,26.0,873.5,888.94,645.2
2017,3,30,14,30,931.0,106.0,1.6,26.0,844.0,856.0,625.0
2017,3,30,14,45,917.0,106.0,1.6,26.0,805.5,816.19,600.16
2017,3,30,15,0,903.0,106.0,1.6,26.0,767.0,774.11,573.48
2017,3,30,15,15,889.5,103.5,1.7,26.0,723.0,728.01,543.09
2017,3,30,15,30,876.0,101.0,1.8,26.0,679.0,680.12,510.5
2017,3,30,15,45,855.0,99.5,1.9,26.0,628.5,631.53,476.17
2017,3,30,16,0,834.0,98.0,2.0,26.0,578.0,577.13,436.63
2017,3,30,16,15,809.0,94.0,1.95,25.5,523.5,518.04,392.58
2017,3,30,16,30,784.0,90.0,1.9,25.0,469.0,459.47,347.4
2017,3,30,16,45,748.0,85.0,1.85,24.5,411.0,396.33,297.37
2017,3,30,17,0,712.0,80.0,1.8,24.0,353.0,334.77,247.05
2017,3,30,17,15,660.0,73.5,1.75,22.5,294.5,270.53,194.62
2017,3,30,17,30,608.0,67.0,1.7,21.0,236.0,211.3,145.32
2017,3,30,17,45,526.5,57.5,1.65,20.0,179.5,149.56,95.45
2017,3,30,18,0,445.0,48.0,1.6,19.0,123.0,97.13,55.62
2017,3,30,18,15,306.5,34.0,1.75,18.5,76.5,47.37,23.5
2017,3,30,18,30,168.0,20.0,1.9,18.0,30.0,16.3,0.0
2017,3,30,18,45,84.0,10.0,2.05,18.0,15.0,7.87,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,33.5,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,67.0,10.0,2.9,13.0,11.0,7.87,0.0
2017,3,31,6,45,230.0,25.0,3.2,13.5,51.5,23.4,9.1
2017,3,31,7,0,393.0,40.0,3.5,14.0,92.0,65.45,34.73
2017,3,31,7,15,488.0,49.5,3.55,15.0,146.5,113.25,68.19
2017,3,31,7,30,583.0,59.0,3.6,16.0,201.0,172.16,114.81
2017,3,31,7,45,642.0,65.5,3.7,17.0,260.0,229.97,164.23
2017,3,31,8,0,701.0,72.0,3.8,18.0,319.0,293.81,219.04
2017,3,31,8,15,739.5,77.0,4.1,19.0,377.0,355.27,271.88
2017,3,31,8,30,778.0,82.0,4.4,20.0,435.0,418.54,324.99
2017,3,31,8,45,804.5,86.5,4.75,21.0,490.5,478.14,374.04
2017,3,31,9,0,831.0,91.0,5.1,22.0,546.0,538.62,422.33
2017,3,31,9,15,850.0,94.0,5.2,22.5,597.5,593.85,465.6
2017,3,31,9,30,869.0,97.0,5.3,23.0,649.0,644.06,504.03
2017,3,31,9,45,882.5,99.5,5.4,24.0,694.5,692.96,539.39
2017,3,31,10,0,896.0,102.0,5.5,25.0,740.0,740.25,572.55
2017,3,31,10,15,905.5,104.5,5.55,25.5,778.5,782.7,602.05
2017,3,31,10,30,915.0,107.0,5.6,26.0,817.0,822.74,628.27
2017,3,31,10,45,922.0,108.5,5.7,26.5,848.0,857.21,650.57
2017,3,31,11,0,929.0,110.0,5.8,27.0,879.0,888.73,670.72
2017,3,31,11,15,933.5,111.0,5.8,27.0,902.0,914.53,687.7
2017,3,31,11,30,938.0,112.0,5.8,27.0,925.0,936.97,702.41
2017,3,31,11,45,940.5,112.5,5.8,27.5,939.5,953.71,711.82
2017,3,31,12,0,943.0,113.0,5.8,28.0,954.0,966.84,718.86
2017,3,31,12,15,944.0,113.5,5.8,28.0,959.5,974.96,724.06
2017,3,31,12,30,945.0,114.0,5.8,28.0,965.0,979.37,726.89
2017,3,31,12,45,944.0,114.0,5.8,28.5,962.0,977.77,724.33
2017,3,31,13,0,943.0,114.0,5.8,29.0,959.0,972.45,719.42
2017,3,31,13,15,940.5,113.0,5.75,29.0,946.5,961.16,711.79
2017,3,31,13,30,938.0,112.0,5.7,29.0,934.0,946.24,701.85
2017,3,31,13,45,932.5,111.5,5.7,29.0,913.0,925.61,688.43
2017,3,31,14,0,927.0,111.0,5.7,29.0,892.0,901.61,672.77
2017,3,31,14,15,920.0,109.5,5.7,29.0,863.0,872.19,653.41
2017,3,31,14,30,913.0,108.0,5.7,29.0,834.0,839.73,631.93
2017,3,31,14,45,895.0,110.5,5.7,29.0,795.0,799.79,605.1
2017,3,31,15,0,877.0,113.0,5.7,29.0,756.0,757.87,576.11
2017,3,31,15,15,863.0,110.0,5.65,28.5,712.5,718.3,548.31
2017,3,31,15,30,849.0,107.0,5.6,28.0,669.0,669.83,513.58
2017,3,31,15,45,825.0,106.0,5.6,28.0,619.0,615.85,473.03
2017,3,31,16,0,801.0,105.0,5.6,28.0,569.0,561.62,431.38
2017,3,31,16,15,776.0,100.5,5.45,27.5,515.0,503.7,386.48
2017,3,31,16,30,751.0,96.0,5.3,27.0,461.0,446.1,340.59
2017,3,31,16,45,712.0,91.5,5.15,26.5,404.0,383.82,289.99
2017,3,31,17,0,673.0,87.0,5.0,26.0,347.0,324.33,240.43
2017,3,31,17,15,621.5,80.0,4.75,25.0,289.5,262.1,188.6
2017,3,31,17,30,570.0,73.0,4.5,24.0,232.0,204.85,140.53
2017,3,31,17,45,475.5,64.0,4.3,23.5,176.0,143.81,91.93
2017,3,31,18,0,381.0,55.0,4.1,23.0,120.0,93.62,54.83
2017,3,31,18,15,253.5,38.5,4.05,22.0,74.5,44.87,23.11
2017,3,31,18,30,126.0,22.0,4.0,21.0,29.0,16.68,0.49
2017,3,31,18,45,63.0,11.0,3.95,20.5,14.5,8.65,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,5.51,0.0
2017,4,1,6,45,75.5,31.5,4.05,17.5,42.0,24.45,12.54
2017,4,1,7,0,151.0,56.0,4.2,18.0,77.0,56.03,35.08
2017,4,1,7,15,229.0,78.0,4.4,18.5,126.5,95.62,64.04
2017,4,1,7,30,307.0,100.0,4.6,19.0,176.0,144.7,102.35
2017,4,1,7,45,153.5,84.5,4.8,19.5,122.5,113.01,83.64
2017,4,1,8,0,0.0,69.0,5.0,20.0,69.0,52.93,38.75
2017,4,1,8,15,0.0,101.5,5.15,20.5,101.5,78.4,59.7
2017,4,1,8,30,0.0,134.0,5.3,21.0,134.0,104.24,80.57
2017,4,1,8,45,11.0,170.5,5.45,21.5,176.5,138.89,108.25
2017,4,1,9,0,22.0,207.0,5.6,22.0,219.0,175.07,136.82
2017,4,1,9,15,11.5,187.0,5.65,22.5,193.5,153.62,118.96
2017,4,1,9,30,1.0,167.0,5.7,23.0,168.0,131.37,100.51
2017,4,1,9,45,0.5,138.0,5.8,23.5,138.5,107.77,81.24
2017,4,1,10,0,0.0,109.0,5.9,24.0,109.0,84.43,62.27
2017,4,1,10,15,0.0,110.0,5.9,24.5,110.0,85.3,62.7
2017,4,1,10,30,0.0,111.0,5.9,25.0,111.0,86.17,63.13
2017,4,1,10,45,4.5,166.0,5.95,25.5,170.0,133.89,100.56
2017,4,1,11,0,9.0,221.0,6.0,26.0,229.0,182.73,138.28
2017,4,1,11,15,9.5,221.5,6.0,26.0,229.5,183.88,138.99
2017,4,1,11,30,10.0,222.0,6.0,26.0,230.0,185.02,139.76
2017,4,1,11,45,5.0,175.0,6.0,26.5,179.0,142.4,106.29
2017,4,1,12,0,0.0,128.0,6.0,27.0,128.0,100.18,73.08
2017,4,1,12,15,8.5,216.0,6.0,27.0,224.0,179.3,134.62
2017,4,1,12,30,17.0,304.0,6.0,27.0,320.0,260.5,196.72
2017,4,1,12,45,18.0,310.5,6.0,27.0,327.0,266.89,201.48
2017,4,1,13,0,19.0,317.0,6.0,27.0,334.0,273.17,206.29
2017,4,1,13,15,20.5,321.5,5.95,26.5,340.0,278.09,210.53
2017,4,1,13,30,22.0,326.0,5.9,26.0,346.0,282.88,214.71
2017,4,1,13,45,22.0,321.0,5.85,26.0,340.5,278.15,211.26
2017,4,1,14,0,22.0,316.0,5.8,26.0,335.0,273.34,207.79
2017,4,1,14,15,74.0,355.0,5.8,26.0,415.0,365.4,279.2
2017,4,1,14,30,126.0,394.0,5.8,26.0,495.0,454.55,347.06
2017,4,1,14,45,76.0,339.5,5.8,26.0,399.5,347.55,266.1
2017,4,1,15,0,26.0,285.0,5.8,26.0,304.0,247.14,188.93
2017,4,1,15,15,16.0,239.5,5.7,26.0,251.0,201.19,153.66
2017,4,1,15,30,6.0,194.0,5.6,26.0,198.0,156.57,118.99
2017,4,1,15,45,316.5,180.0,5.55,26.0,364.0,369.68,288.74
2017,4,1,16,0,627.0,166.0,5.5,26.0,530.0,517.88,401.17
2017,4,1,16,15,596.0,158.5,5.35,25.5,478.5,461.75,357.07
2017,4,1,16,30,565.0,151.0,5.2,25.0,427.0,402.17,310.02
2017,4,1,16,45,519.5,142.5,5.05,24.5,372.5,343.51,262.76
2017,4,1,17,0,474.0,134.0,4.9,24.0,318.0,288.74,217.83
2017,4,1,17,15,417.5,121.0,4.65,23.5,263.5,231.34,170.64
2017,4,1,17,30,361.0,108.0,4.4,23.0,209.0,179.87,128.38
2017,4,1,17,45,281.5,90.0,4.2,23.0,158.0,123.6,83.85
2017,4,1,18,0,202.0,72.0,4.0,23.0,107.0,80.99,52.1
2017,4,1,18,15,117.0,47.0,3.9,22.5,65.5,42.44,25.06
2017,4,1,18,30,32.0,22.0,3.8,22.0,24.0,16.64,1.58
2017,4,1,18,45,16.0,11.0,3.7,21.5,12.0,8.65,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.38,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.76,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.51,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.27,0.0
2017,4,2,7,45,0.0,4.0,3.0,20.5,4.0,3.03,0.0
2017,4,2,8,0,0.0,5.0,3.1,21.0,5.0,3.8,0.0
2017,4,2,8,15,0.0,8.5,3.35,21.0,8.5,6.47,0.0
2017,4,2,8,30,0.0,12.0,3.6,21.0,12.0,9.14,1.97
2017,4,2,8,45,0.0,12.0,3.9,21.5,12.0,9.16,1.94
2017,4,2,9,0,0.0,12.0,4.2,22.0,12.0,9.17,1.91
2017,4,2,9,15,0.0,22.0,4.3,22.5,22.0,16.84,8.17
2017,4,2,9,30,0.0,32.0,4.4,23.0,32.0,24.54,14.38
2017,4,2,9,45,0.0,26.5,4.5,23.5,26.5,20.34,10.88
2017,4,2,10,0,0.0,21.0,4.6,24.0,21.0,16.13,7.4
2017,4,2,10,15,0.0,50.5,4.55,24.0,50.5,38.91,25.73
2017,4,2,10,30,0.0,80.0,4.5,24.0,80.0,61.83,44.0
2017,4,2,10,45,160.5,238.0,4.5,24.5,372.0,354.81,275.44
2017,4,2,11,0,321.0,396.0,4.5,25.0,664.0,638.53,484.12
2017,4,2,11,15,563.0,286.0,4.4,25.0,771.5,768.73,580.15
2017,4,2,11,30,805.0,176.0,4.3,25.0,879.0,886.95,665.16
2017,4,2,11,45,798.5,184.5,4.25,25.5,891.5,901.31,672.15
2017,4,2,12,0,792.0,193.0,4.2,26.0,904.0,912.16,677.48
2017,4,2,12,15,794.5,193.0,4.15,26.0,910.0,920.27,682.41
2017,4,2,12,30,797.0,193.0,4.1,26.0,916.0,925.1,685.25
2017,4,2,12,45,812.5,182.5,4.1,26.5,917.5,929.08,686.56
2017,4,2,13,0,828.0,172.0,4.1,27.0,919.0,929.4,685.55
2017,4,2,13,15,826.0,171.0,4.15,27.0,908.0,919.1,679.18
2017,4,2,13,30,824.0,170.0,4.2,27.0,897.0,905.47,670.72
2017,4,2,13,45,831.5,161.0,4.3,27.0,880.0,889.41,660.95
2017,4,2,14,0,839.0,152.0,4.4,27.0,863.0,869.69,648.73
2017,4,2,14,15,832.0,150.0,4.45,27.0,835.5,841.07,630.2
2017,4,2,14,30,825.0,148.0,4.5,27.0,808.0,809.66,609.68
2017,4,2,14,45,817.5,144.5,4.6,27.0,773.5,773.87,585.38
2017,4,2,15,0,810.0,141.0,4.7,27.0,739.0,735.68,558.97
2017,4,2,15,15,537.0,223.0,4.65,26.5,610.5,588.58,450.21
2017,4,2,15,30,264.0,305.0,4.6,26.0,482.0,449.2,344.73
2017,4,2,15,45,512.5,212.0,4.55,26.0,522.5,513.08,395.38
2017,4,2,16,0,761.0,119.0,4.5,26.0,563.0,545.95,419.89
2017,4,2,16,15,735.5,114.0,4.15,25.5,510.5,488.97,375.15
2017,4,2,16,30,710.0,109.0,3.8,25.0,458.0,432.76,330.29
2017,4,2,16,45,681.0,101.0,3.5,24.5,403.0,373.54,282.06
2017,4,2,17,0,652.0,93.0,3.2,24.0,348.0,316.16,234.13
2017,4,2,17,15,599.0,85.0,2.95,23.0,290.0,254.17,182.8
2017,4,2,17,30,546.0,77.0,2.7,22.0,232.0,197.4,135.49
2017,4,2,17,45,463.5,66.0,2.5,21.0,177.0,138.83,88.96
2017,4,2,18,0,381.0,55.0,2.3,20.0,122.0,89.77,52.73
2017,4,2,18,15,258.5,39.0,2.6,19.5,76.5,42.69,22.54
2017,4,2,18,30,136.0,23.0,2.9,19.0,31.0,17.44,3.04
2017,4,2,18,45,68.0,11.5,3.25,19.0,15.5,9.05,0.0
2017,4,2,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
