Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,10.23,0.0
2017,4,3,6,45,240.5,29.0,3.7,12.0,59.0,25.11,14.59
2017,4,3,7,0,389.0,45.0,4.0,13.0,102.0,66.69,36.93
2017,4,3,7,15,479.0,55.5,4.1,14.0,157.0,113.93,69.74
2017,4,3,7,30,569.0,66.0,4.2,15.0,212.0,171.69,115.34
2017,4,3,7,45,628.5,73.0,4.3,16.0,271.0,228.95,164.11
2017,4,3,8,0,688.0,80.0,4.4,17.0,330.0,292.27,218.5
2017,4,3,8,15,726.0,85.5,4.5,18.0,388.5,352.11,270.09
2017,4,3,8,30,764.0,91.0,4.6,19.0,447.0,415.52,323.26
2017,4,3,8,45,792.5,94.5,4.75,20.0,503.0,474.13,371.37
2017,4,3,9,0,821.0,98.0,4.9,21.0,559.0,533.78,418.78
2017,4,3,9,15,840.0,101.5,4.95,21.5,610.0,588.74,461.81
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,643.17,503.21
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,692.84,539.13
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,734.61,568.49
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,776.7,597.92
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,816.45,624.03
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,850.8,646.03
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,882.24,665.87
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,908.49,682.5
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,931.41,696.81
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,947.77,705.91
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,960.56,712.67
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,968.39,716.92
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,972.54,718.81
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,970.28,715.08
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,964.33,709.06
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,953.39,701.07
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,938.83,691.11
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,918.14,675.81
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,894.07,658.42
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,864.65,638.85
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,832.22,617.27
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,793.35,591.48
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,752.22,562.94
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,706.56,530.92
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,664.39,500.58
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,610.85,460.78
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,556.65,419.69
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,498.65,375.59
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,441.22,330.63
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,379.18,280.48
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,320.07,231.54
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,257.33,180.74
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,199.46,133.32
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,140.65,87.02
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,90.71,50.78
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,43.76,22.52
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,17.59,3.9
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,9.05,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,13.38,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,26.89,16.22
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,64.48,37.57
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,108.2,67.87
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,165.58,112.64
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,205.2,148.23
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,247.38,185.87
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,300.03,230.56
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,355.16,276.36
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,406.3,317.6
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,464.16,362.75
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,539.5,420.79
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,621.06,482.31
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,667.89,515.83
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,715.48,549.16
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,702.9,536.41
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,666.94,506.84
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,767.81,581.84
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,862.17,649.37
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,887.53,664.53
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,909.74,677.92
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,912.92,678.75
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,926.72,687.01
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,933.98,691.62
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,937.83,694.08
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,935.1,690.84
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,928.97,685.47
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,917.74,677.89
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,903.19,668.19
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,896.32,662.49
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,872.41,645.32
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,842.93,625.25
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,810.63,603.3
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,771.19,575.76
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,729.85,546.54
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,684.37,514.64
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,637.5,481.1
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,536.96,405.91
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,441.09,333.79
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,438.26,331.23
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,424.71,318.16
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,365.86,270.86
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,308.89,224.11
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,248.36,175.0
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,192.9,129.76
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,136.34,85.66
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,85.68,48.93
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,41.76,22.41
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,18.94,5.37
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,9.83,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,9.05,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,16.6,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,26.43,16.48
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,68.05,37.8
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,116.04,71.11
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,173.94,117.52
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,231.0,167.42
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,293.23,222.64
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,352.61,275.59
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,415.54,330.42
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,475.51,381.78
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,537.17,433.2
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,592.5,478.04
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,643.02,517.97
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,693.92,557.24
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,743.73,594.73
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,786.61,625.85
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,827.0,653.05
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,863.14,675.48
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,896.42,695.53
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,922.6,713.04
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,945.28,728.09
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,959.08,735.48
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,968.73,740.04
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,976.51,744.88
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,980.55,747.23
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,978.59,744.4
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,972.88,739.15
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,961.66,731.36
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,946.77,721.18
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,926.14,707.39
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,902.08,691.27
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,872.58,671.05
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,839.97,648.63
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,801.24,621.76
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,760.12,591.58
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,714.35,557.02
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,671.73,524.07
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,619.23,483.28
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,565.57,440.72
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,506.85,393.72
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,448.48,345.82
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,386.54,294.11
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,326.43,242.66
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,261.98,187.75
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,203.3,137.59
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,142.97,88.78
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,90.92,50.62
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,42.33,22.37
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,19.73,6.86
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,9.44,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,6.69,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,13.94,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,24.77,15.3
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,69.03,36.4
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,119.17,70.1
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,178.63,116.44
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,238.8,166.98
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,302.02,220.16
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,362.39,271.49
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,424.96,323.29
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,484.03,370.36
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,543.49,415.99
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,595.53,454.51
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,649.1,492.58
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,697.78,526.29
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,744.6,557.69
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,786.66,585.51
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,826.17,609.82
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,860.48,628.96
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,891.7,645.83
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,917.53,660.31
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,939.89,672.58
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,957.66,681.59
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,971.81,688.45
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,978.77,692.33
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,981.9,694.07
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,979.44,691.21
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,973.16,686.21
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,961.28,680.19
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,945.68,671.97
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,924.39,660.24
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,899.68,646.34
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,869.42,628.82
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,836.04,609.15
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,796.32,585.66
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,754.44,558.83
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,647.37,483.33
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,535.36,403.29
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,472.82,358.4
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,405.61,308.91
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,438.12,332.47
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,441.3,330.72
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,379.41,280.42
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,318.4,230.03
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,255.72,178.65
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,197.58,130.63
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,138.4,84.33
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,87.8,48.47
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,41.03,22.08
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,20.54,7.85
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,9.83,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,7.47,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,14.51,0.0
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,28.17,18.24
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,68.65,38.9
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,115.44,70.54
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,171.68,114.34
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,227.32,160.87
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,288.37,212.18
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,347.14,262.13
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,408.55,313.08
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,466.75,360.46
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,525.03,406.54
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,578.93,447.95
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,632.31,487.73
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,681.29,523.4
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,728.7,557.07
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,763.15,580.88
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,801.92,606.86
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,835.43,627.83
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,866.02,646.69
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,891.45,662.97
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,913.61,677.09
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,929.35,687.31
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,941.57,695.32
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,948.05,699.31
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,950.93,701.09
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,948.43,698.07
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,942.36,692.86
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,930.58,685.05
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,915.31,675.08
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,893.7,661.26
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,868.92,645.38
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,839.79,626.56
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,807.77,605.72
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,776.95,584.58
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,734.91,555.04
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,689.15,522.21
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,641.81,487.58
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,589.41,448.61
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,536.56,408.31
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,479.18,363.93
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,422.36,318.73
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,362.21,269.93
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,304.6,222.08
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,244.02,172.08
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,188.32,126.11
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,132.12,82.31
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,84.5,48.73
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,38.61,21.76
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,19.79,7.81
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,10.23,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,7.87,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,15.18,0.0
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,29.62,19.43
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,65.33,39.63
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,107.63,68.45
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,159.21,108.02
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,214.71,153.68
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,272.77,202.23
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,328.85,249.98
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,388.13,299.61
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,443.17,344.49
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,499.37,389.05
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,454.13,354.88
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,366.7,285.7
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,437.23,340.02
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,525.58,406.35
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,512.1,393.47
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,479.39,366.47
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,384.72,293.75
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,284.95,216.13
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,403.57,306.62
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,526.63,397.59
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,465.97,351.08
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,419.27,315.01
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,513.55,385.52
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,591.09,442.49
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,780.04,584.0
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,912.54,678.89
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,695.9,521.96
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,418.83,313.13
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,479.48,359.64
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,521.61,391.44
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,682.09,514.5
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,793.34,598.75
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,661.92,500.61
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,531.16,402.15
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,592.47,451.91
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,623.61,477.59
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,500.88,384.19
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,389.96,299.22
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,411.49,315.36
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,408.37,309.8
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,349.44,261.07
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,293.26,213.92
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,234.72,165.71
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,181.29,121.91
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,124.28,77.62
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,79.53,46.42
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,39.09,23.16
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,21.82,9.47
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,11.41,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,9.05,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,17.32,1.55
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,31.79,21.16
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,67.43,40.97
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,75.32,50.92
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,59.56,44.51
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,65.15,49.0
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,70.68,53.26
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,88.63,67.73
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,106.76,82.12
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,122.58,94.43
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,138.66,106.82
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,226.93,176.63
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,315.58,245.3
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,306.59,237.03
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,295.15,226.92
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,306.99,235.07
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,318.57,242.92
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,304.94,231.6
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,277.15,209.67
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,223.54,168.3
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,170.26,127.05
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,249.32,187.09
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,347.11,259.62
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,339.53,253.65
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,331.69,247.73
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,272.81,203.84
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,230.82,172.3
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,388.34,291.95
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,548.51,409.29
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,415.65,310.78
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,301.37,224.74
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,461.25,347.15
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,609.82,456.75
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,543.76,407.92
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,469.25,353.25
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,348.94,264.18
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,217.61,164.41
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,266.82,203.28
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,309.73,236.31
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,372.39,283.82
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,397.16,299.2
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,337.84,251.46
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,278.55,203.41
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,222.2,157.46
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,171.34,116.41
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,120.66,78.12
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,77.71,48.35
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,40.79,25.62
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,22.31,10.11
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,11.8,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,8.65,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,16.71,3.02
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,34.71,23.44
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,67.06,43.66
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,52.36,33.69
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,19.8,10.9
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,32.08,21.1
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,44.42,31.19
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,61.08,44.65
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,77.8,57.96
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,75.12,55.44
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,72.43,52.97
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,119.12,89.86
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,166.94,126.89
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,106.6,79.1
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,47.03,31.8
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,32.76,20.43
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,18.49,9.07
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,100.82,73.99
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,185.73,139.43
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,241.07,181.26
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,312.29,234.26
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,259.01,193.7
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,220.65,164.46
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,233.64,174.22
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,246.58,183.81
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,249.88,186.2
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,253.06,188.56
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,442.13,330.33
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,599.26,443.16
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,652.71,482.0
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,698.47,515.62
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,568.9,422.81
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,445.57,332.69
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,516.43,387.43
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,564.45,423.91
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,477.29,360.64
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,387.28,294.62
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,399.65,305.03
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,394.25,301.04
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,365.77,279.25
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,340.23,258.56
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,283.74,213.65
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,238.18,176.83
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,191.59,139.37
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,148.97,105.25
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,106.52,72.68
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,70.69,46.78
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,39.28,27.31
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,21.02,9.61
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,11.02,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,7.87,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,15.23,3.46
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,33.02,22.15
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,56.23,38.83
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,83.77,59.18
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,117.1,84.74
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,70.38,50.09
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,9.89,2.63
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,8.0,1.03
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,6.1,0.0
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,8.02,0.98
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,9.94,2.53
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,11.87,4.09
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,13.8,5.65
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,15.74,7.17
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,17.68,8.7
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,20.02,10.55
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,22.36,12.41
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,28.57,17.34
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,34.8,22.24
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,37.16,24.1
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,39.52,25.95
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,36.05,23.16
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,32.57,20.38
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,42.69,28.44
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,52.83,36.48
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,63.03,44.44
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,73.24,52.38
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,90.17,65.66
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,107.17,78.93
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,99.52,73.01
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,91.91,67.14
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,76.45,55.22
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,61.13,43.3
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,87.67,64.47
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,114.44,85.72
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,202.19,155.29
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,283.03,218.21
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,270.59,208.97
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,257.09,199.02
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,215.58,167.34
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,176.5,137.23
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,153.26,119.04
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,127.75,98.81
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,105.75,81.39
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,84.67,64.49
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,64.79,48.15
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,45.83,32.33
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,29.37,19.35
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,12.95,4.05
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,6.69,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,5.51,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,10.65,1.46
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,24.74,15.58
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,38.55,26.74
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,55.21,41.02
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,72.17,55.3
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,90.39,70.16
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,109.3,85.35
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,171.73,134.52
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,246.53,193.65
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,244.91,192.57
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,229.48,179.94
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,262.91,205.54
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,297.54,231.6
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,329.41,255.18
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,362.02,279.02
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,434.24,333.36
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,498.33,380.75
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,545.32,414.4
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,607.05,458.0
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,627.84,471.39
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,647.55,484.17
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,779.24,580.87
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,893.82,662.21
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,900.33,665.47
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,903.56,667.51
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,902.77,667.0
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,898.57,664.36
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,886.68,656.71
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,871.59,647.04
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,851.9,633.39
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,828.97,617.22
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,799.79,597.41
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,768.02,575.61
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,651.02,490.26
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,533.49,403.19
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,462.95,352.19
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,387.53,296.51
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,436.67,335.18
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,471.04,360.02
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,358.83,274.7
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,257.73,198.09
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,222.81,170.51
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,189.08,143.39
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,155.0,115.99
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,122.47,89.73
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,90.52,64.64
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,61.79,42.68
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,37.65,26.28
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,21.08,10.34
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,11.02,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,9.83,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,18.76,7.55
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,34.55,23.72
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,55.53,38.44
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,81.99,58.73
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,111.45,82.0
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,63.62,45.18
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,4.95,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,5.34,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,214.09,165.74
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,443.41,341.67
