Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,488.55,376.0
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,532.51,409.32
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,535.57,409.73
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,518.13,394.57
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,644.34,490.42
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,764.01,579.31
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,731.11,550.04
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,662.91,496.55
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,642.5,480.4
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,603.69,450.97
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,601.73,448.31
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,598.23,444.42
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,606.57,450.36
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,613.8,455.48
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,688.02,510.4
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,757.22,560.7
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,742.09,549.9
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,725.03,538.23
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,715.17,532.3
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,702.72,524.47
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,691.46,518.57
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,676.71,510.03
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,625.88,473.34
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,576.14,437.18
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,546.01,416.41
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,513.19,393.03
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,434.83,333.81
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,373.05,286.56
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,296.56,228.33
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,235.78,181.82
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,204.09,156.87
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,169.71,129.55
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,139.1,105.27
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,110.14,82.17
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,83.08,60.68
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,58.2,41.08
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,36.96,25.73
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,19.63,9.44
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,10.23,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,11.8,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,22.51,11.05
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,36.22,25.41
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,68.53,42.4
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,110.44,69.46
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,160.85,107.14
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,145.68,105.97
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,95.82,73.79
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,123.12,95.44
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,151.79,117.89
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,209.46,162.91
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,267.47,207.59
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,428.22,331.96
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,596.86,459.14
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,568.43,435.11
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,512.64,390.61
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,522.47,396.24
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,516.84,390.28
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,679.61,511.43
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,827.99,617.63
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,852.48,632.26
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,873.89,645.64
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,814.44,599.58
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,724.39,532.07
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,825.89,606.14
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,903.53,660.71
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,899.88,657.7
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,892.89,653.28
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,881.32,645.61
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,866.52,635.93
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,844.88,620.64
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,820.35,603.16
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,790.6,583.26
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,758.33,561.42
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,721.39,536.07
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,685.9,511.21
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,640.97,480.05
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,594.93,447.35
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,544.18,409.71
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,493.49,371.21
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,438.99,329.33
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,385.68,287.28
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,328.8,241.37
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,270.91,194.24
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,215.99,150.29
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,166.1,110.86
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,116.27,73.83
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,74.29,46.18
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,39.65,27.91
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,25.33,13.98
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,13.38,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,12.59,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,23.85,12.49
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,38.19,26.98
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,69.32,43.85
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,86.12,59.65
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,80.41,61.17
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,156.42,112.58
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,268.17,195.19
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,294.18,221.39
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,304.77,233.42
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,328.0,252.77
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,337.24,260.12
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,390.76,301.11
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,438.66,337.28
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,433.48,332.07
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,432.65,329.79
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,489.61,371.59
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,561.38,423.03
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,491.41,369.41
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,413.71,309.92
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,568.73,425.6
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,713.77,529.64
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,805.96,596.09
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,887.47,653.1
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,780.78,574.67
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,635.05,467.52
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,677.71,499.09
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,704.33,518.61
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,717.88,529.28
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,740.28,545.84
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,707.15,522.73
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,662.76,492.08
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,691.88,515.63
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,703.12,526.25
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,698.11,524.56
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,676.19,510.68
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,550.34,417.03
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,432.61,328.29
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,365.93,278.76
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,312.77,238.61
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,308.64,235.54
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,302.47,229.49
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,292.97,218.33
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,265.77,190.85
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,211.85,147.13
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,160.88,106.93
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,113.17,70.84
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,71.53,43.4
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,38.42,26.77
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,25.46,14.2
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,13.38,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,5.51,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,10.64,2.62
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,22.13,13.26
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,33.67,22.34
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,46.87,33.48
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,60.23,44.54
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,74.48,56.11
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,88.86,67.57
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,152.63,117.63
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,226.88,175.63
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,291.18,224.68
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,372.17,286.17
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,399.36,306.09
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,423.63,323.3
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,444.17,337.66
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,473.01,357.72
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,483.39,364.37
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,491.26,369.11
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,565.24,423.06
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,630.12,469.61
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,421.11,317.81
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,195.51,146.41
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,341.46,257.01
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,481.49,358.31
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,487.24,361.76
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,492.39,365.42
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,586.49,434.74
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,677.68,500.16
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,672.55,496.63
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,665.7,492.49
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,622.41,461.8
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,566.91,422.49
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,536.99,402.23
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,506.93,381.52
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,466.51,352.2
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,427.07,323.4
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,469.96,357.0
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,500.26,379.93
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,457.34,347.61
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,406.19,308.9
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,385.22,292.14
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,349.2,262.48
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,298.64,221.4
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,251.1,182.42
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,201.1,141.95
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,155.03,105.24
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,111.7,71.84
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,71.18,44.29
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,39.72,28.04
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,26.12,14.98
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,13.77,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,11.8,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,22.55,12.27
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,40.3,28.91
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,62.85,44.75
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,89.62,64.3
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,121.4,88.51
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,149.83,112.64
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,176.92,135.43
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,203.14,157.23
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,228.14,177.53
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,236.78,184.2
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,248.74,193.07
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,272.68,210.91
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,296.69,228.47
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,235.05,180.26
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,164.08,124.44
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,331.17,253.64
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,488.63,369.82
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,469.67,353.47
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,434.85,326.49
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,437.38,328.02
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,439.21,328.9
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,312.12,235.16
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,177.31,132.96
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,172.18,129.23
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,166.96,125.21
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,230.4,173.69
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,294.45,221.67
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,203.0,152.56
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,113.46,83.71
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,113.73,84.11
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,113.99,84.39
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,110.29,81.76
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,106.63,79.17
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,73.16,52.89
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,40.09,26.64
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,53.21,37.33
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,66.35,48.08
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,87.29,65.02
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,108.24,81.96
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,140.94,108.38
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,175.59,136.05
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,181.99,139.88
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,185.12,140.11
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,150.78,113.22
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,120.04,89.54
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,88.9,64.99
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,62.47,44.63
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,40.64,29.13
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,22.49,12.42
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,11.38,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,12.2,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,23.94,13.8
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,40.76,29.63
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,62.17,44.58
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,88.98,64.45
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,119.87,88.23
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,135.03,102.94
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,140.72,109.32
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,166.7,129.88
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,193.61,150.88
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,246.52,191.67
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,311.79,241.54
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,329.42,254.18
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,344.93,264.93
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,402.19,307.42
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,463.16,351.77
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,548.74,414.82
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,641.41,481.35
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,618.37,461.71
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,600.0,445.7
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,560.59,416.53
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,530.02,393.3
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,601.18,444.48
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,686.43,503.27
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,754.42,550.52
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,813.23,591.13
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,855.8,622.0
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,882.37,641.04
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,870.0,632.97
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,854.34,623.18
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,709.66,520.9
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,544.16,401.05
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,668.53,495.93
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,748.43,555.96
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,708.19,527.09
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,666.66,497.84
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,617.46,462.07
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,566.93,424.93
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,524.54,393.65
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,478.79,358.76
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,425.26,317.58
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,372.83,276.13
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,317.14,231.06
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,264.44,187.78
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,206.47,141.03
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,157.58,102.48
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,109.28,68.15
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,69.96,44.51
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,41.45,29.58
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,27.54,16.45
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,13.96,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,13.62,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,27.02,16.4
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,39.28,28.17
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,67.22,42.03
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,108.71,67.44
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,157.71,103.24
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,210.86,145.46
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,266.13,190.57
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,222.35,166.79
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,140.89,108.32
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,135.23,103.48
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,128.94,97.99
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,199.83,153.02
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,269.9,205.97
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,321.52,244.15
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,375.69,283.65
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,443.45,333.32
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,504.04,377.13
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,545.04,405.6
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,598.82,442.57
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,624.54,460.45
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,649.48,477.91
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,769.96,565.78
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,874.17,639.07
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,879.57,641.96
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,881.61,643.53
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,780.79,570.29
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,659.15,480.81
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,766.54,561.93
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,846.65,621.29
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,714.27,525.83
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,560.8,413.82
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,574.34,425.14
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,572.78,425.05
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,634.04,472.77
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,666.05,498.37
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,622.67,467.45
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,577.96,435.15
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,451.21,340.56
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,333.87,252.57
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,305.08,231.01
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,280.02,211.32
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,283.34,208.65
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,263.46,184.88
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,208.93,140.39
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,158.93,100.9
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,109.25,65.32
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,64.08,38.17
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,37.05,25.69
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,25.72,15.02
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,12.92,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,13.32,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,26.55,16.03
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,37.24,26.21
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,67.45,40.74
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,65.86,40.45
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,35.93,24.24
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,63.17,46.58
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,90.23,68.36
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,80.64,60.31
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,70.79,52.11
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,96.74,72.65
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,122.94,93.03
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,112.99,84.67
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,102.97,76.38
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,126.21,94.25
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,149.81,112.16
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,249.0,188.09
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,345.72,260.05
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,416.16,311.37
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,501.18,371.94
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,369.09,275.32
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,236.3,175.91
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,468.4,349.76
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,693.35,507.19
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,800.34,584.4
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,871.87,635.73
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,778.92,566.91
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,651.13,472.73
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,762.63,556.33
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,833.83,609.14
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,824.57,602.93
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,799.72,586.2
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,770.6,567.44
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,738.86,546.58
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,641.66,475.84
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,537.13,399.44
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,567.93,423.98
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,573.72,428.68
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,525.24,392.16
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,475.48,354.03
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,317.73,237.75
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,179.65,135.92
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,236.73,174.32
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,261.15,182.39
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,207.16,138.63
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,157.73,100.02
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,105.7,63.08
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,64.51,39.45
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,39.03,27.27
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,27.09,16.16
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,13.64,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,14.39,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,28.54,17.82
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,40.15,28.73
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,66.78,41.37
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,86.4,58.17
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,79.19,59.93
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,94.46,72.09
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,110.06,84.3
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,199.2,151.09
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,307.04,233.06
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,385.74,292.86
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,478.66,363.85
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,421.27,322.33
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,311.86,238.17
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,389.91,297.12
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,464.96,352.47
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,603.94,457.02
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,737.25,554.86
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,691.47,516.45
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,616.82,457.78
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,464.52,346.94
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,291.5,217.01
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,419.29,312.19
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,549.84,405.7
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,728.29,538.54
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,874.43,643.79
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,872.12,641.42
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,866.46,637.78
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,707.6,522.66
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,522.93,385.49
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,505.18,372.93
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,486.93,359.43
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,532.92,394.6
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,583.2,431.73
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,636.21,472.88
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,661.15,493.12
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,617.71,461.94
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,572.89,429.34
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,524.27,392.29
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,474.62,353.62
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,421.13,311.71
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,368.46,269.4
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,312.91,223.82
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,259.75,179.77
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,205.41,135.9
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,155.55,97.07
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,106.43,62.96
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,62.18,37.76
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,38.46,26.69
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,27.17,16.24
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,13.67,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,16.17,0.0
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,31.62,20.98
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,47.58,35.95
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,73.67,51.24
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,81.31,58.08
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,69.76,53.7
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,71.4,54.97
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,72.82,55.98
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,103.29,81.15
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,134.42,106.57
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,131.4,103.55
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,127.98,100.22
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,127.88,99.83
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,127.73,99.44
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,126.3,97.84
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,124.88,96.3
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,181.69,141.51
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,239.68,186.78
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,338.09,263.21
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,430.26,332.97
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,323.95,250.99
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,207.67,160.03
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,220.54,169.84
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,233.39,179.4
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,324.16,249.53
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,405.41,311.07
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,429.02,328.93
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,452.06,346.46
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,481.24,369.08
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,521.4,399.58
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,416.98,320.33
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,327.25,251.25
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,364.67,281.39
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,400.03,309.57
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,383.49,297.38
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,366.48,284.88
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,275.96,214.9
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,184.16,142.8
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,140.97,108.77
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,98.77,75.08
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,125.13,96.87
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,150.25,117.59
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,116.93,90.89
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,84.85,65.03
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,135.34,97.35
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,153.01,100.88
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,105.22,66.33
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,64.37,42.47
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,41.74,30.59
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,29.19,18.68
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,14.74,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,14.55,0.38
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,31.1,21.26
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,41.03,30.95
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,67.36,42.15
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,113.69,68.48
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,167.31,107.85
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,221.76,152.82
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,280.33,202.89
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,336.87,252.31
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,396.99,303.94
