Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,452.7,351.21
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,508.85,397.63
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,560.57,439.13
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,611.45,478.72
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,654.18,511.21
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,699.0,544.25
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,738.15,572.02
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,774.78,597.23
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,807.06,619.03
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,836.42,637.84
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,859.58,652.89
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,879.35,665.68
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,894.43,674.04
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,905.98,680.04
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,911.48,683.31
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,913.42,684.3
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,910.97,681.35
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,904.94,676.12
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,892.44,667.69
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,876.41,656.98
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,856.08,643.65
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,832.35,628.01
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,803.11,607.73
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,770.83,584.63
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,732.41,556.96
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,691.68,527.12
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,647.32,493.75
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,604.56,460.76
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,553.17,420.82
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,500.82,379.14
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,445.31,334.53
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,390.12,288.96
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,331.47,239.42
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,272.13,188.93
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,213.89,140.71
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,159.61,97.61
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,106.16,60.49
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,59.81,36.81
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,38.78,28.03
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,29.56,19.12
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,14.6,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.29,2.17
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,30.54,20.76
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,43.32,32.8
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,68.55,43.83
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,107.46,63.32
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,154.65,96.21
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,214.17,145.26
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,275.64,196.9
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,330.9,243.59
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,388.23,291.25
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,442.19,334.97
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,496.17,377.32
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,547.02,416.12
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,596.66,452.75
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,641.7,485.19
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,685.02,515.5
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,724.08,542.4
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,760.84,567.16
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,792.0,587.56
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,820.17,605.62
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,843.45,621.84
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,863.52,635.69
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,865.96,636.28
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,878.69,643.94
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,883.41,647.53
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,884.79,649.08
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,880.23,645.85
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,872.38,640.54
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,860.21,633.05
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,844.79,623.48
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,835.2,617.74
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,809.79,600.86
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,779.3,580.16
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,746.12,557.28
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,708.43,530.81
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,668.64,502.32
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,624.33,470.62
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,578.64,437.09
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,524.87,396.13
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,470.44,353.61
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,419.25,312.7
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,369.89,272.26
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,314.18,225.98
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,260.78,181.3
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,205.66,136.95
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,155.06,97.85
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,105.69,63.84
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,60.26,39.1
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,41.1,29.66
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,30.15,19.4
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,15.18,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,17.42,4.3
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,34.09,23.22
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,47.26,35.43
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,71.05,47.75
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,111.23,71.11
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,158.53,104.97
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,127.89,90.55
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,65.25,48.35
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,74.51,55.65
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,83.82,62.88
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,105.7,79.97
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,127.82,96.95
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,144.85,109.88
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,162.24,123.0
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,217.06,165.08
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,281.95,214.1
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,278.77,210.76
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,265.75,200.12
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,313.58,235.54
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,352.81,264.02
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,401.41,299.33
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,450.81,334.7
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,540.47,399.89
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,619.03,455.87
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,680.26,500.28
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,737.72,541.61
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,732.8,536.7
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,725.75,530.64
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,781.94,574.07
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,822.64,606.23
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,801.91,591.76
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,778.25,575.43
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,640.88,474.53
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,492.52,364.19
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,587.3,437.12
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,644.73,480.68
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,601.37,448.29
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,556.86,414.84
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,507.8,377.4
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,458.83,339.26
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,406.94,298.79
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,356.09,258.23
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,302.26,214.89
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,250.93,173.21
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,195.21,129.05
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,148.07,93.3
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,101.55,61.94
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,61.9,41.07
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,43.43,30.82
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,30.6,19.26
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,15.58,0.0
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,18.8,5.92
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,36.12,24.47
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,54.77,41.1
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,79.64,56.77
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,115.37,79.57
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,157.7,109.62
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,199.76,140.48
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,253.09,181.58
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,301.26,220.32
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,352.45,261.15
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,407.94,304.4
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,463.62,347.3
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,512.25,384.66
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,560.95,421.36
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,609.18,457.44
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,656.18,492.16
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,695.85,521.64
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,733.57,549.41
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,769.74,575.19
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,794.12,592.76
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,818.05,609.9
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,838.88,624.39
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,857.45,636.09
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,872.9,645.68
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,879.27,649.84
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,882.25,651.81
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,881.04,651.04
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,876.37,648.01
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,866.18,641.1
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,852.52,631.93
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,832.74,618.61
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,809.71,602.73
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,781.24,583.62
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,749.84,562.11
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,713.94,536.07
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,675.39,507.64
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,631.17,475.35
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,588.65,443.38
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,537.26,404.16
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,485.38,363.48
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,430.15,319.03
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,375.51,274.01
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,315.45,224.41
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,260.11,178.25
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,203.66,132.47
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,151.54,92.32
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,101.01,58.75
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,58.32,38.81
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,40.32,28.76
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,30.31,19.47
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,15.23,0.93
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,6.29,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,19.35,7.67
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,32.66,22.82
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,42.61,32.26
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,66.41,43.86
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,110.09,67.37
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,160.72,103.49
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,212.64,145.57
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,267.88,191.99
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,321.46,237.8
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,377.05,284.64
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,429.54,327.67
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,481.89,369.13
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,531.73,407.81
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,580.22,444.24
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,623.82,475.19
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,665.49,503.69
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,703.06,529.71
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,738.38,553.57
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,769.14,573.76
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,797.1,591.67
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,820.06,606.93
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,839.91,619.96
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,855.46,630.25
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,854.04,628.86
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,859.68,632.11
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,862.1,633.21
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,859.8,631.49
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,854.24,627.65
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,842.16,620.5
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,826.86,611.21
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,757.12,558.6
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,669.01,493.13
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,665.05,491.77
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,656.77,486.89
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,631.11,469.38
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,601.76,448.88
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,590.78,442.28
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,564.5,423.58
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,515.23,385.62
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,465.03,346.14
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,408.01,300.91
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,351.11,254.78
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,299.87,212.21
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,251.45,171.92
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,197.86,129.29
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,148.71,92.19
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,97.5,58.02
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,56.69,42.87
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,42.42,30.45
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,31.55,20.48
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,15.91,2.11
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,3.15,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,20.66,8.78
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,37.22,25.79
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,54.07,40.85
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,76.66,54.5
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,99.27,70.7
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,110.65,82.39
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,121.06,91.57
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,126.93,96.87
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,137.35,104.81
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,147.42,112.33
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,152.42,115.52
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,157.11,118.42
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,345.62,262.4
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,542.99,408.49
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,586.98,440.33
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,631.13,472.3
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,668.12,498.41
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,703.41,522.88
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,735.43,545.09
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,765.57,565.74
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,788.38,581.68
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,808.41,595.62
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,821.33,603.47
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,831.08,609.11
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,836.63,612.84
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,839.05,614.46
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,834.71,610.15
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,827.28,603.79
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,815.47,595.56
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,800.69,585.29
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,778.52,570.04
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,753.84,552.96
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,724.61,532.46
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,693.2,510.24
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,654.8,482.71
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,615.38,454.11
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,535.14,395.2
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,459.36,339.32
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,453.83,334.77
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,431.11,316.26
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,381.38,278.15
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,333.21,240.55
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,282.23,200.65
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,234.78,163.43
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,187.19,127.07
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,142.52,94.22
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,100.95,66.49
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,66.19,50.13
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,48.47,34.88
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,31.66,20.12
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,16.44,2.97
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.79,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,8.73,0.61
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,16.75,8.43
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,30.58,20.57
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,44.05,30.75
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,58.59,42.72
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,73.34,54.65
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,89.0,67.1
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,104.83,79.47
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,157.4,119.84
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,213.62,162.9
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,260.6,198.69
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,306.56,233.49
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,360.22,273.87
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,425.7,322.78
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,358.6,271.31
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,280.12,210.33
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,395.78,297.97
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,508.63,381.69
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,475.65,355.22
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,428.1,318.31
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,540.97,402.5
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,657.37,486.98
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,667.6,493.11
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,676.47,498.59
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,636.86,467.97
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,584.54,428.54
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,545.94,399.53
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,495.43,362.12
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,535.37,391.19
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,562.07,410.46
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,562.39,411.0
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,570.45,416.88
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,571.38,418.05
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,568.88,416.75
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,534.22,392.11
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,499.34,367.23
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,462.21,341.01
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,425.19,314.51
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,388.54,287.36
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,351.78,259.76
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,292.97,216.33
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,244.84,180.78
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,181.94,134.14
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,129.6,95.9
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,108.74,80.59
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,89.18,66.01
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,69.16,50.3
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,49.89,36.62
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,33.74,22.81
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,16.76,8.16
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,8.35,0.0
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,7.87,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,24.13,12.85
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,40.36,29.56
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,51.35,40.05
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,69.59,49.29
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,111.64,72.02
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,160.61,106.94
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,213.06,148.3
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,268.98,194.88
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,323.17,242.36
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,379.37,291.17
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,435.63,338.5
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,492.18,385.05
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,543.29,427.03
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,593.57,467.26
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,637.55,501.89
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,683.68,537.27
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,723.46,566.83
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,760.72,593.89
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,793.53,616.2
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,823.46,635.94
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,846.57,651.64
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,866.23,664.84
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,879.35,672.35
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,888.63,677.23
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,893.84,680.45
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,895.5,681.29
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,892.02,677.55
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,884.98,671.48
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,872.8,662.75
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,857.09,651.66
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,835.64,635.6
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,810.91,616.64
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,781.04,594.68
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,748.19,570.32
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,710.5,542.08
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,670.52,511.72
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,626.26,477.39
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,583.11,443.18
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,532.43,402.88
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,480.94,361.08
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,426.08,316.47
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,371.52,271.03
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,314.34,222.61
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,256.2,173.47
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,199.21,127.2
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,146.08,86.83
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,94.84,54.43
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,51.72,39.35
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,42.65,31.28
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,33.56,22.78
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,15.73,4.17
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,10.23,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,21.8,11.49
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,35.99,25.83
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,44.27,33.68
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,60.73,40.58
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,106.92,62.54
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,159.24,98.54
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,212.2,140.59
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,268.55,187.51
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,325.9,236.4
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,381.86,283.64
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,435.6,328.28
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,489.41,371.71
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,539.59,411.58
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,585.85,447.41
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,629.82,480.63
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,671.85,511.55
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,709.67,538.47
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,744.95,562.92
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,775.31,583.34
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,802.64,601.23
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,824.89,615.07
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,843.82,625.93
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,858.53,633.91
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,869.86,639.63
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,874.94,642.22
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,876.55,642.65
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,872.68,638.82
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,865.35,632.82
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,853.75,624.95
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,838.68,614.87
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,817.49,599.72
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,793.05,581.7
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,764.0,561.27
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,732.02,538.56
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,695.44,512.44
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,656.51,484.2
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,613.08,453.0
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,567.92,419.72
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,520.26,382.9
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,469.48,342.96
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,415.5,300.19
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,361.84,256.67
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,305.76,210.48
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,248.8,163.69
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,193.46,120.33
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,141.93,82.53
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,91.93,52.07
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,51.55,38.54
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,42.53,30.64
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,33.48,22.32
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,15.72,4.47
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,11.02,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,22.82,12.44
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,37.4,26.8
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,46.7,35.43
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,62.41,42.66
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,106.24,63.07
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,156.33,96.74
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,207.63,136.81
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,262.45,181.89
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,315.87,227.0
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,373.05,274.58
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,424.95,316.79
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,476.94,357.79
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,525.44,395.61
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,573.07,431.68
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,616.78,463.09
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,658.56,492.13
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,689.86,514.24
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,724.37,537.97
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,753.29,556.16
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,779.13,571.83
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,800.61,586.67
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,818.95,599.27
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,832.96,607.2
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,843.76,613.06
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,848.88,616.49
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,850.76,617.89
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,846.59,614.35
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,839.21,608.81
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,827.09,601.23
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,811.74,591.42
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,740.84,538.21
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,653.39,473.89
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,628.03,457.05
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,601.03,438.57
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,594.33,434.99
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,581.5,426.59
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,574.79,423.08
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,551.39,406.5
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,503.22,369.73
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,454.48,331.65
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,400.8,289.49
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,349.01,247.78
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,294.83,203.81
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,242.6,161.23
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,189.44,119.61
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,140.37,83.82
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,93.0,54.98
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,56.38,42.12
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,43.45,31.0
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,33.22,21.82
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,19.67,7.38
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,6.29,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,6.29,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,24.61,13.59
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,41.99,29.84
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,58.17,44.23
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,77.26,56.25
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,81.11,56.81
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,66.14,48.72
