Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,136.34,96.13
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,233.58,166.07
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,262.18,192.85
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,284.56,213.32
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,278.13,210.3
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,261.03,197.82
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,247.45,187.38
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,225.71,170.44
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,355.22,268.49
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,489.96,367.46
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,580.39,433.56
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,674.72,501.34
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,548.66,407.09
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,399.89,294.46
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,268.39,198.42
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,131.23,95.23
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,387.21,287.8
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,641.15,466.26
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,504.95,368.29
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,364.72,266.26
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,504.2,367.82
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,639.31,461.59
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,608.01,438.71
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,567.14,410.1
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,658.99,477.98
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,724.5,525.84
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,696.91,507.15
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,667.24,487.3
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,558.54,409.19
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,449.44,330.07
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,420.15,310.39
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,390.37,289.59
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,350.0,260.1
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,311.1,231.35
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,327.61,241.86
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,326.75,236.76
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,240.27,173.93
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,174.81,128.65
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,144.97,106.3
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,116.84,85.46
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,95.61,66.93
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,64.93,49.78
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,51.04,37.73
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,36.7,24.95
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,21.59,9.19
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,6.29,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,6.29,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.16,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.02,13.92
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,38.27,27.72
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,46.79,35.75
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,59.65,47.33
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,104.4,62.14
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,155.28,96.47
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,207.06,137.68
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,262.1,184.18
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,316.13,230.96
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,373.99,280.48
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,426.31,325.02
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,478.45,368.3
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,527.69,408.22
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,576.04,446.33
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,619.88,480.05
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,661.79,511.44
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,693.43,534.58
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,728.13,559.25
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,758.06,580.14
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,785.13,598.6
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,806.95,614.24
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,825.55,627.45
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,839.73,635.96
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,850.64,642.26
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,855.44,645.4
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,856.92,646.37
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,853.94,643.33
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,847.61,638.09
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,835.54,630.22
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,820.1,620.09
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,800.53,606.43
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,777.67,590.23
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,748.82,569.28
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,717.1,545.96
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,679.75,518.23
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,645.32,491.98
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,602.0,458.56
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,557.11,423.28
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,507.98,384.14
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,458.02,343.42
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,405.43,300.33
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,353.2,256.59
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,295.81,208.39
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,242.46,163.38
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,188.16,119.32
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,137.56,81.62
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,88.3,52.02
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,52.95,40.29
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,44.01,32.37
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,35.03,24.07
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,20.19,8.85
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,7.87,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,6.69,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,12.89,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,25.44,15.33
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,38.09,27.64
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,49.49,38.08
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,61.46,48.74
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,105.78,63.37
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,156.33,96.59
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,208.17,136.81
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,263.29,182.04
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,317.18,227.65
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,374.97,275.99
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,427.84,319.95
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,480.72,362.86
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,529.74,401.56
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,577.89,438.48
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,622.45,471.74
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,665.2,502.79
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,696.86,526.23
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,731.68,551.31
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,761.37,571.38
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,788.1,589.01
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,809.86,602.72
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,828.4,614.0
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,842.51,622.11
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,853.31,627.8
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,858.44,630.78
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,860.29,631.68
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,856.51,627.95
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,849.43,622.17
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,837.85,614.48
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,822.93,604.26
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,802.44,590.31
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,778.77,574.03
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,750.22,553.99
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,718.83,531.7
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,688.33,509.46
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,648.69,480.53
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,604.79,448.09
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,559.36,413.79
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,510.26,376.13
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,460.28,336.83
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,407.07,294.67
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,351.94,250.11
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,297.08,205.04
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,243.51,160.88
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,188.86,117.93
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,138.09,81.25
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,88.22,51.79
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,53.07,40.05
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,44.48,32.6
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,35.89,24.75
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,20.96,9.74
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,8.65,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,6.69,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,12.94,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,24.79,14.93
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,38.98,28.45
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,47.46,36.33
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,57.9,45.63
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,101.81,60.5
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,151.62,92.96
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,202.02,131.45
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,255.82,174.96
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,308.89,219.58
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,365.77,266.81
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,417.71,308.93
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,469.86,349.96
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,518.13,387.24
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,565.45,422.59
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,609.57,454.47
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,647.16,480.83
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,683.53,505.18
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,717.46,527.0
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,746.95,545.09
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,773.54,560.62
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,795.22,573.54
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,813.69,583.99
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,829.29,590.67
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,841.7,595.04
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,846.5,596.39
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,847.96,595.74
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,844.5,590.9
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,837.69,584.1
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,826.33,576.58
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,811.58,567.09
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,791.22,552.42
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,767.66,535.7
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,739.55,517.8
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,708.55,497.76
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,671.35,473.19
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,632.25,446.87
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,593.6,422.55
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,549.02,392.95
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,501.02,358.78
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,452.15,322.51
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,399.77,282.8
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,347.7,241.96
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,290.49,196.13
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,237.46,153.29
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,183.42,111.66
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,132.96,75.98
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,84.29,48.52
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,52.23,38.82
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,43.66,31.49
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,35.05,23.75
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,21.59,10.33
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,11.02,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,7.08,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,13.7,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,25.55,15.54
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,39.79,28.95
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,47.89,36.5
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,56.84,44.52
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,101.15,59.73
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,151.22,91.94
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,201.76,130.25
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,255.78,173.85
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,311.88,220.81
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,366.28,266.17
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,417.99,308.29
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,469.75,349.23
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,518.64,387.38
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,566.58,423.69
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,605.85,453.0
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,646.08,482.16
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,682.9,508.0
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,717.26,531.5
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,746.43,551.14
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,772.67,568.42
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,793.6,582.77
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,811.28,594.79
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,821.35,600.35
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,827.73,603.34
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,832.25,606.18
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,833.62,607.03
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,829.47,603.34
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,822.19,597.68
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,810.27,589.87
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,795.16,579.84
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,775.03,566.3
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,751.89,550.53
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,732.5,537.96
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,700.96,516.9
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,664.71,491.03
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,626.48,463.25
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,583.46,431.48
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,539.04,397.94
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,486.14,357.58
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,432.45,315.77
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,382.24,275.69
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,333.05,235.17
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,280.07,191.33
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,227.48,147.74
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,176.38,108.92
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,134.84,81.08
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,88.6,54.59
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,56.42,42.58
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,46.33,33.82
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,36.18,24.7
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,22.93,11.53
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,10.23,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,6.69,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,12.91,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,29.18,18.47
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,45.01,33.19
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,59.69,46.43
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,74.14,59.17
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,103.65,69.33
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,141.83,93.11
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,191.3,130.24
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,245.74,173.07
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,285.46,208.49
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,320.1,239.16
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,338.52,256.56
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,351.47,268.1
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,395.38,301.25
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,441.48,335.52
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,436.23,330.78
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,417.01,315.22
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,469.6,354.42
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,532.39,400.35
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,496.57,372.29
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,463.59,346.24
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,492.53,367.41
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,521.49,388.25
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,563.5,418.24
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,613.65,453.5
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,634.05,468.17
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,653.13,482.02
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,644.23,474.58
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,633.87,466.32
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,633.63,466.61
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,631.57,465.56
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,578.42,427.45
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,518.67,384.53
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,487.76,362.56
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,457.05,340.49
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,436.04,325.62
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,414.27,310.01
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,383.47,287.51
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,352.92,264.99
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,325.51,244.58
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,297.7,223.54
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,300.97,224.41
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,288.62,211.62
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,192.94,141.44
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,117.42,88.34
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,100.47,75.48
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,84.11,62.84
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,67.93,49.93
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,52.23,39.03
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,38.13,26.82
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,23.68,14.19
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,12.94,4.15
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.36,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.15,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,6.07,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,21.68,12.3
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,36.49,25.78
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,53.77,41.14
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,70.87,56.11
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,89.29,67.62
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,111.19,84.25
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,79.45,58.91
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,39.83,27.19
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,53.76,38.4
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,67.75,49.49
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,74.74,54.81
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,81.72,60.08
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,131.66,99.23
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,182.35,138.23
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,192.82,145.7
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,203.32,153.19
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,218.7,164.7
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,234.22,176.26
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,250.64,188.1
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,267.15,199.92
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,247.94,185.29
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,228.45,170.51
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,161.06,119.03
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,93.67,67.1
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,188.19,139.54
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,283.49,210.98
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,164.05,121.06
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,45.94,30.19
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,171.87,127.42
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,298.41,222.55
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,280.24,208.97
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,262.14,195.66
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,352.12,264.51
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,438.06,329.17
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,279.7,211.03
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,130.85,96.94
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,144.42,107.8
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,157.69,118.32
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,170.53,128.53
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,182.51,138.06
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,121.62,91.09
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,61.53,43.92
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,64.98,46.9
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,68.24,49.71
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,58.36,41.98
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,48.29,33.98
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,66.94,47.61
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,76.31,59.49
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,56.84,42.67
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,36.79,25.16
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,20.87,10.34
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,3.93,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,1.97,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,3.78,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,13.69,5.68
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,23.66,14.69
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,36.36,25.94
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,48.54,36.6
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,61.91,45.82
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,75.47,56.77
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,72.85,54.32
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,69.81,51.54
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,79.02,58.67
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,88.27,65.76
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,80.84,59.45
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,73.28,53.12
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,79.12,57.48
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,84.98,61.82
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,100.03,73.34
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,115.2,84.83
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,264.89,200.14
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,416.23,313.0
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,315.46,236.8
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,205.29,152.77
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,322.67,241.41
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,436.06,324.73
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,467.09,346.68
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,506.92,374.92
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,459.29,340.0
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,419.69,310.8
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,346.55,256.72
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,265.37,196.16
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,320.1,237.07
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,365.96,270.92
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,260.87,193.33
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,152.84,112.08
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,154.05,113.42
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,155.23,114.68
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,159.34,117.99
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,163.34,121.24
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,176.38,131.73
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,188.98,141.93
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,218.52,164.82
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,241.3,182.2
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,191.51,144.69
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,143.47,108.31
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,156.67,117.9
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,162.87,121.4
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,136.86,101.87
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,113.12,84.37
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,88.83,66.12
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,68.58,52.94
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,52.04,38.64
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,34.13,22.98
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,19.36,9.34
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,3.93,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,5.9,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,11.78,0.0
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,30.63,19.66
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,48.79,36.09
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,55.13,41.99
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,62.6,48.55
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,79.15,59.78
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,96.46,73.59
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,144.5,106.38
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,209.13,152.68
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,248.95,184.25
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,290.63,217.26
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,224.5,169.91
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,137.87,104.16
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,124.31,93.4
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,110.39,82.25
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,113.54,84.39
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,116.73,86.54
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,114.6,84.55
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,112.44,82.59
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,156.2,116.07
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,200.47,149.39
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,227.63,169.33
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,254.94,189.21
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,320.85,237.46
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,379.6,279.56
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,379.75,279.46
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,379.48,279.29
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,338.59,249.11
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,288.94,212.49
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,316.21,232.7
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,334.38,246.04
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,309.03,227.64
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,276.45,203.94
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,403.92,299.76
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,514.24,380.37
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,536.33,397.32
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,555.23,411.38
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,396.53,296.01
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,252.79,189.41
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,308.74,231.52
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,350.47,260.6
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,198.89,147.69
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,62.31,44.27
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,144.33,104.22
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,201.62,141.9
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,164.88,115.28
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,133.54,94.48
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,102.15,73.88
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,79.88,62.45
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,61.56,46.69
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,42.93,30.37
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,24.58,13.53
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,4.55,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.36,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,8.26,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,15.99,1.58
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.46,17.49
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,41.23,30.19
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,49.23,37.56
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,57.16,44.62
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,95.0,57.03
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,143.32,86.83
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,192.58,123.73
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,245.2,166.41
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,296.68,210.06
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,352.13,256.79
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,402.82,299.34
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,453.77,341.14
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,501.15,379.18
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,547.62,415.42
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,587.17,445.78
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,627.46,475.8
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,663.17,501.6
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,696.45,525.0
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,724.69,544.51
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,750.02,561.58
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,770.83,574.96
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,788.46,585.88
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,802.47,594.5
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,813.31,600.61
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,817.86,603.52
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,819.21,604.38
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,815.45,600.64
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,808.48,594.86
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,797.48,587.34
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,783.18,577.4
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,763.43,563.84
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,740.58,547.94
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,713.28,528.48
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,683.15,506.72
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,649.19,482.04
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,612.72,455.01
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,571.62,423.72
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,530.58,391.75
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,483.0,354.39
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,434.63,315.56
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,383.68,274.44
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,332.93,232.66
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,279.76,188.86
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,224.78,144.07
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,172.48,103.54
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,123.52,69.87
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,75.95,45.55
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,52.91,39.46
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,44.76,32.51
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,36.58,25.22
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,23.31,12.82
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,12.17,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,6.29,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,9.05,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,17.45,3.24
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,28.9,18.78
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,42.85,31.64
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,50.82,38.89
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,58.73,45.81
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,95.5,57.46
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,143.93,86.7
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,193.56,123.33
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,246.45,165.61
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,297.86,208.55
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,353.23,254.49
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,403.96,296.34
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,454.84,337.32
