Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,327.69,247.0
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,330.78,249.67
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,324.43,244.65
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,373.16,280.01
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,420.33,313.48
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,390.9,291.33
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,350.81,261.37
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,527.24,392.44
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,696.5,511.77
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,716.65,524.37
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,733.97,536.14
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,747.15,544.04
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,757.45,549.91
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,761.61,552.66
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,762.91,553.51
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,759.28,550.25
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,752.82,545.1
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,608.84,443.67
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,443.16,323.98
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,433.12,318.13
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,422.57,311.03
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,437.82,323.31
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,444.72,329.46
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,348.59,259.92
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,262.13,196.28
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,237.52,178.86
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,217.02,164.11
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,159.04,120.19
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,102.13,76.19
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,100.36,75.42
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,98.54,74.56
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,68.46,50.65
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,37.52,25.51
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,32.49,21.5
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,27.48,17.43
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,22.87,13.63
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,18.26,10.45
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,13.68,6.38
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,9.1,2.27
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,5.68,0.0
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.27,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.18,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,11.8,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,22.67,11.62
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,33.69,23.58
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,44.77,33.91
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,55.99,44.04
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,64.39,51.38
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,86.63,56.8
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,132.78,80.81
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,180.4,113.92
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,231.2,153.68
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,281.28,195.02
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,332.74,237.75
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,384.79,280.55
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,434.18,320.4
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,480.26,358.11
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,525.45,394.28
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,567.34,426.4
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,607.61,456.47
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,638.61,479.26
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,671.37,502.65
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,700.06,522.67
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,726.08,540.41
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,746.51,554.99
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,763.77,567.2
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,778.17,576.34
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,789.5,583.24
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,794.02,586.37
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,795.42,587.33
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,793.04,584.52
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,787.45,579.48
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,776.0,571.3
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,761.21,560.77
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,742.64,547.54
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,720.76,531.84
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,693.51,511.98
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,663.39,489.81
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,629.29,464.58
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,592.75,437.09
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,552.42,406.05
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,510.28,373.0
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,464.51,336.59
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,417.57,298.48
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,366.07,256.76
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,315.48,215.04
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,263.66,172.08
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,212.85,130.92
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,161.07,92.4
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,107.91,58.38
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,60.6,45.87
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,50.4,37.39
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,44.01,31.96
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,37.65,26.32
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,28.2,17.66
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,18.8,5.14
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,9.05,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,11.02,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,22.91,11.78
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,32.21,22.01
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,41.53,30.66
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,47.37,35.96
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,53.25,41.05
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,74.7,45.66
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,122.4,69.29
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,175.06,106.09
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,226.01,146.15
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,276.44,188.54
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,327.82,232.3
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,376.83,273.67
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,425.39,313.8
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,471.01,351.23
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,514.8,386.33
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,554.78,417.76
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,592.51,446.7
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,626.98,472.29
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,659.03,495.47
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,686.17,514.63
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,710.2,531.14
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,730.52,544.6
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,747.71,555.57
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,758.84,562.18
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,766.62,566.32
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,771.29,569.29
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,773.02,570.14
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,770.01,566.62
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,764.06,561.01
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,753.2,553.16
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,739.18,543.03
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,720.63,528.53
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,699.08,511.84
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,673.25,493.05
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,644.69,472.06
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,610.8,446.92
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,578.44,422.34
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,538.38,392.58
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,496.81,360.97
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,451.65,325.38
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,405.78,288.52
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,357.53,249.84
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,306.38,208.42
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,256.17,167.48
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,207.6,128.82
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,158.71,93.23
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,113.0,64.92
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,69.28,52.59
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,59.8,44.78
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,52.04,38.27
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,41.65,29.27
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,30.25,19.07
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,18.89,5.62
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,9.83,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,10.23,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,19.59,9.05
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,36.51,25.02
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,53.02,39.65
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,66.02,51.05
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,79.22,62.34
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,102.25,75.5
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,133.46,96.86
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,164.34,119.31
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,196.8,143.89
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,159.69,118.33
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,106.79,79.43
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,116.87,86.92
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,127.08,94.42
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,135.97,100.84
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,145.05,107.37
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,179.2,133.0
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,213.85,158.65
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,178.09,131.39
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,141.6,103.54
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,146.42,106.92
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,151.29,110.29
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,124.82,90.1
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,98.08,69.66
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,173.76,126.68
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,249.81,182.68
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,250.74,182.82
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,257.26,187.2
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,410.04,298.29
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,552.15,397.44
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,555.79,399.78
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,557.86,401.55
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,513.06,369.87
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,469.14,338.78
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,563.34,409.15
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,625.43,454.51
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,592.87,430.47
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,558.46,405.09
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,457.48,331.9
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,365.89,266.06
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,393.11,283.65
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,391.51,277.11
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,345.0,240.54
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,299.15,204.07
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,242.61,162.91
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,200.24,134.28
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,160.18,105.58
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,123.67,82.02
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,89.24,68.88
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,75.68,57.79
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,61.87,46.2
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,47.77,34.09
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,32.86,21.04
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,17.48,5.16
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,9.05,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,11.41,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,21.73,10.65
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,37.46,25.66
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,52.96,39.43
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,53.61,40.29
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,54.38,40.97
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,67.19,49.3
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,80.3,59.65
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,111.36,83.52
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,143.57,107.9
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,161.34,121.34
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,179.17,134.7
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,231.79,173.52
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,292.33,218.2
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,287.04,214.2
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,280.44,208.9
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,297.42,220.9
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,314.2,232.58
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,329.6,243.63
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,345.0,254.65
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,414.51,304.76
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,480.25,351.24
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,492.64,359.94
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,504.62,368.51
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,482.54,351.07
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,452.51,328.11
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,428.26,310.63
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,403.29,292.58
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,409.82,296.79
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,415.8,300.53
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,572.12,415.9
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,702.06,508.91
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,573.09,415.59
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,435.8,315.51
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,539.23,392.71
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,612.82,446.13
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,535.21,389.46
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,462.61,336.74
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,478.82,348.45
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,475.74,344.32
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,404.69,292.15
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,344.62,248.92
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,329.34,233.98
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,299.65,206.07
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,253.4,169.75
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,206.3,133.62
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,161.88,101.61
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,121.0,76.04
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,84.14,64.68
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,76.52,58.51
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,63.35,47.44
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,49.99,35.94
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,33.6,21.69
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,16.67,5.04
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,11.41,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,21.91,10.97
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,38.02,26.28
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,54.04,40.54
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,68.14,52.85
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,81.97,64.63
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,100.28,73.52
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,123.57,90.52
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,155.86,112.65
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,193.53,139.47
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,238.56,169.8
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,298.1,212.6
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,336.64,243.98
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,367.22,268.37
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,384.47,283.03
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,394.31,291.25
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,417.05,307.41
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,442.23,324.87
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,499.06,365.75
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,560.21,409.14
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,514.98,375.43
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,461.2,335.51
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,485.7,353.1
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,510.02,370.08
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,562.09,406.28
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,618.86,444.89
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,613.3,440.52
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,606.25,435.55
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,531.41,382.61
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,454.57,327.8
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,483.74,349.07
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,505.39,364.5
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,523.22,377.64
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,542.76,391.73
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,563.5,407.32
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,582.07,420.79
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,531.04,384.62
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,479.49,348.21
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,439.97,320.01
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,401.54,292.23
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,327.25,239.07
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,261.94,192.43
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,143.34,104.72
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,25.28,14.41
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,28.32,16.95
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,31.37,19.46
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,27.12,16.19
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,22.88,12.88
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,19.04,10.52
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,15.21,7.3
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,11.39,4.03
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,7.58,0.74
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,4.54,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.51,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.79,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,5.11,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,9.87,1.96
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,21.36,12.57
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,32.9,22.98
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,46.1,34.73
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,59.15,46.2
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,63.42,47.52
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,67.66,50.91
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,78.25,59.47
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,88.91,68.0
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,104.03,80.08
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,119.27,92.14
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,147.19,113.93
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,175.91,136.14
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,196.91,152.31
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,218.33,168.73
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,291.08,224.35
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,365.09,279.79
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,395.56,302.04
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,421.95,321.14
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,472.03,357.4
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,524.0,394.28
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,509.7,381.86
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,492.9,367.91
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,530.72,394.48
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,568.5,420.25
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,589.02,433.94
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,604.33,443.92
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,623.09,457.11
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,639.73,468.57
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,636.65,464.98
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,635.1,462.28
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,660.39,479.04
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,674.58,486.89
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,649.4,470.43
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,624.55,454.06
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,590.7,430.04
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,555.97,404.92
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,517.57,377.5
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,478.21,348.57
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,435.67,316.53
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,393.03,283.57
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,347.41,247.58
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,299.45,209.46
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,253.24,173.02
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,209.7,139.43
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,166.13,108.12
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,126.32,83.14
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,89.11,70.39
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,80.08,62.98
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,66.95,51.75
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,53.66,40.07
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,36.8,25.07
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,19.6,7.96
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,10.23,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,12.59,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,23.85,12.86
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,40.57,28.79
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,57.14,43.57
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,69.55,54.5
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,81.85,65.03
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,97.3,70.18
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,136.49,90.47
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,176.29,116.41
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,220.2,148.73
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,264.42,183.43
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,310.73,220.25
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,358.14,257.94
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,403.54,293.72
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,386.75,285.81
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,342.84,255.23
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,448.64,332.39
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,566.48,417.01
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,535.16,393.75
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,478.37,351.65
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,582.58,427.9
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,686.52,501.76
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,701.37,511.98
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,718.43,524.04
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,686.75,499.62
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,644.15,467.63
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,700.46,509.17
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,747.11,543.23
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,699.94,508.37
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,643.32,467.36
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,627.5,456.58
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,610.35,444.6
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,478.1,350.62
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,349.53,256.99
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,269.61,199.55
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,187.51,138.84
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,237.41,176.79
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,282.08,210.17
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,207.22,154.33
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,137.01,101.28
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,144.24,107.16
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,151.08,112.66
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,93.25,68.21
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,34.51,22.06
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,46.81,32.05
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,59.16,42.09
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,51.39,36.08
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,43.65,30.01
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,36.31,25.49
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,29.0,19.3
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,22.09,13.35
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,15.2,7.33
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,9.86,2.6
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,4.54,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.36,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,12.98,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,24.55,13.43
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,40.36,28.59
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,56.08,42.68
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,67.89,53.08
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,78.73,62.34
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,94.29,70.01
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,112.51,84.76
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,139.61,104.54
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,169.69,126.68
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,206.66,153.62
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,247.76,183.93
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,250.41,187.42
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,244.78,183.96
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,253.62,190.63
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,261.37,196.28
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,275.49,206.23
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,289.4,215.9
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,303.68,226.13
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,317.81,236.2
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,316.89,235.21
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,315.44,233.89
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,391.9,289.76
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,475.15,348.94
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,405.73,297.91
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,339.84,249.51
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,500.0,366.86
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,649.15,470.68
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,588.86,426.48
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,524.09,380.12
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,462.14,336.78
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,394.8,288.88
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,406.24,297.76
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,416.55,305.41
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,379.45,279.49
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,343.11,254.02
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,248.48,184.84
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,153.26,113.49
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,143.93,106.74
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,134.72,99.89
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,97.83,71.54
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,60.88,42.78
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,128.4,95.65
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,188.38,141.7
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,117.53,87.36
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,46.78,32.25
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,40.58,27.48
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,34.4,22.61
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,28.62,19.02
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,22.86,14.12
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,17.5,9.47
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,12.15,4.78
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,7.58,0.71
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.02,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.57,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,12.2,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,23.47,12.6
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,33.41,22.69
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,45.67,33.76
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,51.61,39.11
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,57.6,44.28
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,76.05,54.79
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,93.83,71.33
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,98.01,74.29
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,101.83,76.92
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,112.45,84.9
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,123.15,92.84
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,199.6,150.41
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,283.81,212.82
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,304.56,227.81
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,321.23,239.68
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,266.93,199.02
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,204.6,151.88
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,220.84,163.99
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,237.22,175.96
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,391.17,289.38
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,545.24,397.61
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,636.77,464.56
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,718.31,524.25
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,730.25,530.57
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,738.91,535.05
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,743.33,537.73
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,744.85,538.41
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,626.88,452.07
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,475.5,341.52
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,615.16,444.93
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,713.54,515.72
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,695.66,502.55
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,674.79,488.04
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,598.53,432.32
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,515.91,372.5
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,548.37,397.42
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,556.22,403.1
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,517.62,375.03
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,477.54,345.31
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,434.29,311.78
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,390.52,277.06
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,316.16,224.5
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,262.07,189.03
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,241.7,166.0
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,200.95,125.86
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,154.71,92.43
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,111.56,66.27
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,71.01,54.32
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,63.11,47.75
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,54.69,40.72
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,46.22,33.37
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,34.35,22.82
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,22.47,10.66
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,11.8,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,11.41,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,21.85,11.34
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,37.08,25.69
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,51.79,38.84
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,66.13,51.38
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,80.26,63.43
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,91.79,67.98
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,125.89,85.6
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,158.75,112.37
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,181.26,133.43
