Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,224.45,163.47
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,276.2,200.75
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,318.49,232.52
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,366.95,268.74
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,392.62,289.28
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,416.99,308.08
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,442.41,326.39
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,465.6,342.59
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,453.37,332.94
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,439.42,321.78
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,477.57,348.24
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,516.69,374.73
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,536.5,388.14
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,555.58,401.08
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,594.09,427.25
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,628.4,450.19
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,644.15,460.53
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,660.46,471.26
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,610.22,435.19
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,557.57,397.69
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,576.77,411.79
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,590.03,421.31
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,580.04,414.69
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,568.3,406.99
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,601.04,432.17
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,612.69,441.9
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,581.38,419.57
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,548.99,396.26
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,455.97,330.76
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,372.36,272.08
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,392.22,284.39
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,386.11,274.7
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,299.86,214.33
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,234.22,171.5
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,230.32,160.76
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,206.53,133.05
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,159.15,98.9
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,117.96,73.74
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,78.66,60.81
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,70.86,54.47
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,60.81,45.97
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,50.58,37.04
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,36.62,24.67
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,22.44,10.8
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,11.8,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.39,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.75,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,1.89,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.03,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,4.17,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,5.31,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,56.97,43.47
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,126.08,86.3
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,154.73,110.21
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,170.04,126.15
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,206.78,152.56
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,248.08,182.55
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,284.03,209.15
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,321.75,236.87
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,373.51,273.86
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,428.23,312.64
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,414.82,303.27
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,388.33,283.93
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,440.32,320.93
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,499.26,361.81
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,391.3,284.79
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,268.6,195.6
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,405.98,295.05
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,535.02,383.6
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,549.74,392.6
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,563.55,401.82
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,521.69,372.32
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,473.39,338.58
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,550.58,392.68
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,624.31,442.07
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,668.67,473.31
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,699.82,495.57
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,647.68,458.69
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,594.96,421.93
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,562.1,400.86
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,532.76,381.63
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,502.15,360.99
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,471.15,339.74
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,460.51,332.12
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,440.3,316.83
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,411.97,295.1
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,380.64,270.04
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,336.22,236.08
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,294.99,203.92
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,229.78,159.21
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,183.16,130.4
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,153.32,109.07
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,125.4,90.14
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,97.94,76.76
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,82.56,64.2
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,66.9,51.06
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,50.92,37.34
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,35.6,23.93
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,19.6,8.96
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,10.23,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.76,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.51,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,1.89,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.27,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,3.42,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,4.56,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,64.04,46.77
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,120.31,91.52
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,185.76,137.51
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,266.73,195.86
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,307.38,226.43
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,350.92,259.21
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,350.7,261.34
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,337.73,252.81
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,353.19,263.8
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,363.64,270.8
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,373.22,277.4
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,381.77,283.14
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,365.2,270.09
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,346.98,255.9
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,357.84,263.57
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,368.46,270.93
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,472.45,346.3
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,571.91,416.06
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,664.7,484.01
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,726.5,530.05
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,724.82,528.07
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,720.49,524.73
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,710.77,517.36
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,698.06,507.9
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,681.96,496.42
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,662.81,482.73
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,638.64,465.04
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,611.86,445.33
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,366.03,271.12
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,122.75,89.35
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,107.95,78.61
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,93.31,67.49
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,64.05,44.91
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,34.58,21.86
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,126.0,92.89
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,206.5,153.2
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,165.55,122.73
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,129.17,96.24
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,112.99,84.41
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,97.3,72.72
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,81.82,63.73
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,67.65,51.93
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,53.43,39.93
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,39.08,27.56
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,26.63,16.63
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,13.71,4.74
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,7.08,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,11.78,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,23.43,12.88
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,34.35,23.67
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,45.25,33.55
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,54.36,41.58
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,60.9,47.12
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,69.07,53.97
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,111.53,66.28
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,154.97,92.99
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,201.78,127.26
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,248.64,164.8
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,300.06,206.65
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,345.78,243.7
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,391.89,280.37
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,435.31,315.32
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,477.83,348.76
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,505.75,370.1
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,516.58,377.65
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,530.72,387.69
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,536.6,391.44
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,606.06,441.62
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,667.03,485.38
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,628.03,454.41
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,553.96,399.29
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,577.26,415.03
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,596.05,427.03
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,626.3,448.61
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,655.31,469.15
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,647.81,464.1
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,638.62,458.12
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,623.67,448.11
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,607.32,437.11
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,576.2,415.67
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,545.19,394.19
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,535.78,389.11
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,523.9,381.95
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,514.53,375.87
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,504.05,368.39
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,304.26,225.02
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,118.58,86.59
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,100.8,73.31
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,83.18,59.83
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,87.56,63.6
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,91.82,67.3
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,53.0,36.87
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,13.74,5.47
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,12.2,4.29
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,10.66,3.08
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,8.74,1.84
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,6.83,0.21
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,5.31,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,3.78,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.27,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.75,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.39,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,12.14,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,24.12,13.35
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,35.34,24.38
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,46.52,34.48
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,54.08,41.24
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,63.78,49.61
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,71.22,55.82
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,113.43,68.51
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,156.9,95.27
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,203.69,129.58
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,250.45,167.14
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,298.57,206.7
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,297.7,217.09
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,260.01,195.23
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,322.87,241.27
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,393.8,292.97
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,436.92,324.21
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,482.47,357.01
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,553.5,410.12
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,626.34,464.73
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,597.3,440.85
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,543.21,398.52
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,630.88,465.1
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,708.88,524.09
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,637.59,468.2
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,531.14,387.22
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,540.57,394.56
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,549.03,400.82
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,655.39,481.75
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,728.66,538.35
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,628.13,462.22
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,503.34,368.53
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,471.08,345.76
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,434.53,319.54
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,452.35,333.14
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,462.76,341.09
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,526.33,389.32
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,554.39,409.73
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,476.82,351.34
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,403.25,297.19
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,409.78,298.98
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,391.95,279.57
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,345.23,241.32
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,298.52,202.67
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,250.2,162.65
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,198.75,121.43
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,150.28,86.11
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,104.37,58.5
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,60.72,45.61
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,56.33,42.07
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,49.56,36.35
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,42.74,30.37
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,33.18,21.88
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.17,11.24
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,11.41,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,11.83,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,23.62,12.93
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,35.19,24.17
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,45.07,33.11
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,51.43,38.8
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,57.78,44.25
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,63.12,48.56
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,105.48,60.57
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,152.21,88.55
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,202.86,124.5
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,254.86,165.28
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,303.92,204.72
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,351.12,243.0
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,398.2,280.64
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,442.63,316.02
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,486.1,349.9
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,524.35,378.78
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,561.69,406.26
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,595.41,431.23
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,626.82,454.1
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,654.11,472.81
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,678.67,489.27
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,698.64,503.12
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,715.56,514.72
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,728.3,522.36
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,737.93,527.82
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,673.13,479.47
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,576.68,409.69
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,672.36,479.07
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,736.31,524.98
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,646.22,459.42
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,532.88,378.31
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,621.72,444.13
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,674.87,483.4
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,649.74,466.34
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,621.94,447.56
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,591.94,425.88
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,556.36,399.99
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,518.19,371.84
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,478.59,341.96
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,435.9,309.17
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,390.23,273.48
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,343.62,236.93
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,297.37,200.09
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,249.61,161.94
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,203.36,126.0
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,156.74,93.05
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,113.14,67.2
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,71.19,54.09
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,65.18,49.27
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,54.7,40.58
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,46.53,33.57
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,34.99,23.41
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,23.4,12.32
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,11.77,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,12.54,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,24.71,13.78
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,38.16,26.66
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,51.46,38.56
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,61.05,46.94
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,70.51,54.91
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,77.93,61.03
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,117.78,74.31
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,159.5,99.91
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,206.86,134.15
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,251.18,168.55
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,297.26,205.01
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,341.89,240.49
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,386.76,275.37
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,429.46,308.3
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,471.8,339.95
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,510.34,367.38
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,547.31,392.64
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,580.82,416.13
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,612.53,437.83
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,636.87,453.73
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,661.52,469.47
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,681.29,482.66
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,698.37,493.94
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,710.97,501.15
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,720.69,506.39
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,725.12,509.25
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,727.01,510.46
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,680.07,476.09
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,616.29,431.02
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,667.47,468.8
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,698.86,492.34
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,681.96,481.16
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,662.3,468.38
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,637.79,452.12
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,610.92,433.95
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,581.41,413.98
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,548.94,391.32
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,511.84,365.23
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,472.38,336.69
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,430.22,304.73
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,387.23,271.33
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,341.59,235.86
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,296.37,200.15
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,249.37,162.82
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,203.61,127.32
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,158.22,95.14
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,115.88,69.97
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,74.54,56.84
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,65.2,49.28
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,56.53,42.12
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,47.76,34.61
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,36.32,24.53
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,24.81,13.52
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,12.51,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,6.84,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,13.71,5.1
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,27.05,17.2
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,39.85,28.5
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,54.53,41.28
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,69.07,53.7
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,88.23,69.93
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,113.67,85.48
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,141.04,105.13
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,171.54,127.36
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,220.55,156.34
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,296.37,208.41
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,322.79,234.6
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,334.52,247.49
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,352.95,262.68
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,364.18,271.72
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,388.78,289.38
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,413.28,306.66
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,356.44,264.91
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,287.61,213.53
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,365.43,270.47
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,449.97,330.5
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,536.77,393.29
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,626.39,456.83
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,575.71,419.5
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,520.35,379.04
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,572.49,416.81
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,621.08,451.09
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,606.98,439.58
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,591.67,427.62
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,580.44,419.5
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,567.99,410.51
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,621.12,450.28
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,657.61,477.24
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,564.11,409.09
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,471.02,341.63
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,450.89,327.96
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,429.67,312.93
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,458.95,334.03
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,466.19,337.34
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,397.66,287.65
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,339.85,246.69
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,324.9,232.25
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,294.78,204.46
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,250.44,169.41
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,207.84,136.58
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,165.27,106.39
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,125.98,82.32
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,87.78,68.5
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,78.7,61.04
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,67.75,51.85
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,55.69,41.43
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,40.57,28.19
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,25.26,14.04
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,12.87,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,12.86,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,25.23,14.28
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,39.94,28.28
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,54.5,41.33
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,65.22,50.71
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,75.77,59.64
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,83.94,66.41
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,121.5,79.53
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,160.96,103.44
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,204.27,134.49
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,250.85,170.87
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,296.19,207.12
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,339.58,242.07
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,384.19,277.59
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,398.93,292.87
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,394.48,291.63
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,376.26,278.57
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,349.61,258.56
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,477.08,352.01
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,608.48,445.97
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,569.91,415.67
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,504.61,366.33
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,518.86,375.69
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,532.11,383.92
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,566.41,407.33
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,597.11,428.01
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,600.69,430.37
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,602.91,431.95
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,566.85,406.65
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,532.69,382.59
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,545.1,392.03
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,558.95,402.15
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,565.03,406.41
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,568.09,408.47
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,599.44,432.57
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,610.46,441.7
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,580.26,419.71
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,547.72,395.75
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,510.56,368.72
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,471.07,339.3
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,428.89,306.63
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,386.59,273.24
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,325.17,228.92
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,276.41,195.21
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,247.09,167.87
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,207.36,132.1
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,160.05,98.3
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,118.62,73.32
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,79.0,60.39
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,71.72,54.55
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,62.32,46.81
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,52.78,38.67
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,39.9,27.38
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,26.73,15.11
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,13.61,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,13.24,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,26.06,14.83
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,38.27,26.74
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,50.35,37.61
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,58.13,44.44
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,65.89,50.98
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,74.21,57.89
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,112.98,69.69
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,154.64,93.94
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,200.46,126.64
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,236.24,164.7
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,246.95,181.62
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,290.61,213.59
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,338.44,248.78
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,364.08,268.6
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,386.33,285.22
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,423.79,312.15
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,462.48,339.6
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,540.09,395.96
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,616.88,451.68
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,644.64,470.75
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,669.89,487.9
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,689.89,502.1
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,706.85,514.03
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,719.34,521.68
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,728.67,527.05
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,733.19,530.19
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,734.93,531.39
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,733.02,528.96
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,728.36,524.62
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,719.28,518.32
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,707.06,509.82
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,690.39,498.14
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,670.72,484.25
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,646.16,466.79
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,618.91,447.16
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,587.42,424.32
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,553.74,399.43
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,518.35,372.62
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,478.69,342.18
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,413.66,294.86
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,355.78,253.89
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,335.39,234.09
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,299.04,199.79
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,247.53,158.56
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,200.82,122.09
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,153.23,88.12
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,108.32,61.51
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,65.78,49.17
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,61.04,45.43
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,54.13,39.78
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,44.82,31.88
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,34.88,23.16
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,24.97,13.76
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,12.55,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,12.54,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,24.96,13.89
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,34.55,23.5
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,46.53,34.2
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,48.04,35.72
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,53.75,40.62
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,57.09,43.33
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,103.4,59.93
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,147.82,85.31
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,199.68,122.38
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,247.48,160.18
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,296.36,199.96
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,327.47,232.63
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,335.91,245.03
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,371.27,271.91
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,406.76,298.39
