Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,55.7,41.97
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,66.51,51.08
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,87.76,68.81
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,116.77,85.39
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,142.17,103.41
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,166.85,122.05
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,159.73,118.04
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,145.95,108.71
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,226.38,166.35
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,319.65,233.22
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,362.32,263.96
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,408.4,297.18
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,471.6,342.19
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,538.59,390.64
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,572.45,415.07
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,604.06,437.42
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,632.39,457.15
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,658.15,474.7
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,678.6,487.74
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,696.02,498.41
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,674.14,478.69
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,630.18,444.35
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,620.61,436.95
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,608.99,427.94
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,670.89,472.51
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,716.22,504.92
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,708.22,498.33
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,697.16,489.99
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,681.93,477.84
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,663.6,463.56
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,640.47,446.94
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,614.61,428.29
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,584.89,406.81
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,552.65,383.27
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,516.4,357.64
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,479.1,330.59
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,436.87,298.87
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,393.64,265.78
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,347.92,230.96
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,302.06,195.38
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,254.4,158.55
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,203.73,120.26
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,159.15,95.11
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,128.65,82.93
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,93.13,70.25
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,78.08,58.41
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,65.62,48.45
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,52.86,37.94
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,40.0,27.07
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,26.97,15.62
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,13.75,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,7.87,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,15.25,5.79
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,30.34,19.57
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,44.99,32.38
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,60.61,45.84
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,74.72,57.78
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,78.22,60.55
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,104.21,66.75
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,147.04,90.62
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,192.86,121.31
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,237.28,155.23
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,283.52,191.8
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,327.76,226.79
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,373.01,262.13
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,415.89,295.7
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,458.29,328.1
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,498.14,357.93
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,535.49,385.23
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,569.05,409.0
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,600.67,430.75
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,628.45,449.43
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,653.84,466.02
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,673.99,478.71
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,691.33,489.23
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,701.21,494.26
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,707.36,496.69
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,684.71,478.61
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,656.89,457.11
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,641.88,447.12
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,626.29,436.61
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,626.79,437.42
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,627.44,438.15
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,617.1,430.66
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,604.52,421.65
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,585.82,410.27
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,564.87,397.13
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,550.11,387.31
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,531.12,374.11
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,503.4,354.36
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,468.72,328.86
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,428.32,298.84
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,388.08,268.4
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,345.13,236.04
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,299.82,201.56
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,256.05,168.48
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,214.55,137.76
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,172.47,108.39
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,133.56,84.54
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,95.86,72.52
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,84.52,63.5
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,72.47,53.89
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,60.23,43.82
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,44.95,30.88
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,29.59,17.5
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,15.25,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,2.75,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,5.3,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,11.39,3.85
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,17.5,9.25
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,24.78,15.58
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,32.08,21.84
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,51.0,37.83
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,68.89,50.22
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,66.57,48.07
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,63.81,45.59
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,92.93,68.3
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,122.01,90.56
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,184.08,136.73
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,250.19,185.34
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,292.8,216.29
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,336.69,248.06
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,288.88,212.77
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,234.88,172.49
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,254.34,186.52
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,277.1,202.6
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,329.92,239.72
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,383.91,276.54
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,395.44,283.7
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,406.61,290.74
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,451.79,320.79
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,501.39,352.71
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,512.94,361.73
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,523.67,370.52
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,472.9,337.14
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,416.88,299.51
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,465.59,335.68
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,507.62,366.52
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,505.91,366.07
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,502.71,364.74
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,452.17,329.82
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,399.56,293.13
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,384.17,283.25
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,371.38,274.91
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,333.14,247.75
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,299.32,223.6
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,313.72,233.97
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,319.09,236.62
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,299.97,220.57
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,274.46,198.96
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,234.29,168.4
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,197.23,140.7
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,162.83,115.67
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,130.78,93.67
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,102.76,81.44
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,87.05,68.39
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,72.3,56.0
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,57.25,43.08
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,42.16,29.79
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,26.89,16.08
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,13.86,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,11.8,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,22.54,11.23
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,33.74,22.73
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,44.91,32.88
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,61.24,47.26
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,77.21,61.13
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,84.19,66.92
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,92.54,70.35
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,107.88,82.15
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,123.89,94.25
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,158.85,120.45
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,198.5,150.27
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,241.51,181.83
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,288.37,216.33
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,332.9,248.81
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,383.87,285.91
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,414.74,308.22
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,445.21,329.88
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,468.34,346.1
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,491.61,362.26
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,572.78,421.41
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,648.27,475.81
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,669.13,490.35
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,687.08,503.01
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,703.24,512.32
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,707.48,513.56
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,687.73,497.04
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,662.36,476.68
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,669.02,480.5
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,673.83,482.81
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,576.61,414.75
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,479.62,345.98
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,548.95,396.88
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,611.52,441.05
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,617.27,446.31
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,610.63,442.77
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,578.96,419.51
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,545.34,394.8
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,509.25,368.92
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,472.03,341.57
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,431.76,310.67
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,390.67,278.51
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,347.35,244.8
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,304.64,211.05
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,259.88,175.49
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,213.53,139.42
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,170.19,108.03
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,129.8,82.47
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,91.23,64.61
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,78.96,60.99
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,68.59,52.38
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,58.15,43.44
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,43.93,31.08
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,29.58,18.21
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,15.15,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,11.02,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,21.0,9.91
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,34.69,23.42
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,48.2,35.53
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,61.03,46.77
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,73.59,57.52
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,85.97,67.83
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,112.83,78.64
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,148.18,103.33
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,178.99,127.95
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,213.54,153.4
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,250.89,181.31
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,284.98,206.97
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,318.97,232.05
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,336.09,245.98
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,350.65,257.43
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,238.22,175.67
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,108.04,77.81
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,112.47,81.25
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,117.01,84.59
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,304.05,224.1
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,486.59,352.81
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,593.24,430.3
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,684.49,496.96
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,660.13,475.59
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,614.17,440.07
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,541.92,389.46
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,466.04,335.34
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,524.52,377.7
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,579.96,416.85
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,647.97,467.62
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,695.56,503.66
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,614.89,444.38
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,527.88,380.87
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,580.3,421.06
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,609.35,443.19
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,577.65,419.85
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,545.65,396.19
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,504.57,366.31
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,464.38,336.94
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,391.88,284.6
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,326.81,238.28
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,305.85,221.61
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,278.5,199.16
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,235.75,167.64
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,197.47,140.04
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,164.4,115.6
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,132.39,93.34
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,103.71,76.31
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,87.8,68.41
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,73.02,56.12
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,57.95,43.29
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,42.86,30.18
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,27.59,16.6
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,14.22,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,6.69,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,12.95,3.9
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,25.52,15.82
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,37.64,26.66
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,51.67,38.96
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,65.58,50.93
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,63.91,49.35
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,61.82,45.12
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,106.28,79.36
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,154.78,115.72
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,156.53,117.6
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,155.25,117.08
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,223.45,166.64
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,300.25,222.42
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,338.6,250.38
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,381.48,281.55
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,419.43,308.84
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,458.78,336.83
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,466.16,342.17
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,465.99,341.89
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,483.51,353.71
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,499.91,364.51
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,543.24,395.31
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,583.88,423.92
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,560.3,405.95
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,531.29,384.41
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,636.46,463.05
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,713.16,520.65
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,574.23,418.39
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,401.62,290.57
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,565.63,413.18
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,690.21,503.38
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,588.23,427.75
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,469.3,340.32
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,439.72,320.57
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,410.41,300.47
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,497.2,365.45
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,551.33,404.06
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,333.47,246.54
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,130.44,95.31
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,157.27,116.22
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,182.8,135.82
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,255.04,184.98
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,300.82,209.95
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,247.72,170.65
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,206.81,142.47
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,157.55,110.42
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,124.86,91.62
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,102.08,76.05
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,85.27,66.61
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,65.3,49.87
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,47.8,34.93
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,36.17,24.74
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,26.64,15.94
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.37,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,11.41,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,21.89,10.34
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,32.14,21.34
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,42.43,30.74
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,45.42,33.58
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,50.15,37.69
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,57.1,43.55
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,95.68,58.78
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,132.85,89.54
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,141.14,105.92
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,185.05,136.6
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,237.63,174.19
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,278.79,204.28
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,323.35,237.02
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,352.92,259.48
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,380.83,280.17
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,453.79,332.36
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,536.64,392.21
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,536.98,392.38
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,509.75,371.94
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,523.29,380.83
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,534.52,387.69
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,452.12,328.32
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,362.22,262.69
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,368.74,267.01
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,374.93,270.77
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,468.04,337.44
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,555.66,398.58
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,452.02,325.6
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,341.97,247.01
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,543.26,396.48
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,705.93,511.8
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,690.08,498.62
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,671.14,484.28
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,647.57,467.56
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,621.2,448.63
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,538.96,388.78
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,456.7,329.39
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,478.31,345.49
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,479.08,344.59
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,421.1,301.89
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,368.95,264.17
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,342.82,241.67
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,307.74,210.61
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,262.03,174.16
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,217.79,139.6
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,172.96,107.13
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,128.13,78.34
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,87.88,59.92
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,73.79,56.23
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,64.48,48.54
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,55.0,40.46
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,42.48,29.61
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,29.79,18.21
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,15.21,0.0
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,11.41,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,21.78,9.96
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,34.32,22.88
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,46.8,34.0
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,54.35,40.7
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,61.92,47.17
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,70.13,53.98
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,99.45,61.65
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,145.7,96.91
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,171.64,123.83
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,207.92,149.41
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,249.85,179.8
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,286.87,207.74
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,325.22,236.49
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,360.17,262.52
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,395.21,288.17
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,464.87,337.74
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,539.14,391.21
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,573.45,416.02
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,605.62,438.89
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,633.68,458.6
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,659.23,476.18
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,680.2,491.15
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,698.2,503.91
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,712.39,512.95
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,723.57,519.82
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,729.29,523.76
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,732.13,525.7
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,731.24,524.17
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,727.63,520.74
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,719.61,515.19
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,708.46,507.46
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,692.4,496.32
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,673.27,482.93
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,649.56,466.2
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,623.09,447.28
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,592.76,425.45
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,560.06,401.47
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,523.9,374.5
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,485.91,345.56
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,443.79,313.01
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,400.22,278.68
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,335.07,232.91
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,282.09,197.97
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,256.42,171.33
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,210.23,127.69
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,162.38,92.76
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,116.88,64.25
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,73.13,45.9
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,59.64,43.87
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,53.81,39.2
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,47.95,34.28
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,37.21,25.01
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,28.68,17.14
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.44,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,11.41,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,21.78,9.69
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,33.03,21.66
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,44.29,31.71
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,57.36,43.06
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,72.68,56.07
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,86.65,67.66
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,104.9,77.92
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,131.01,96.5
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,160.42,117.63
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,192.65,140.96
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,228.56,167.34
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,288.95,205.32
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,375.02,265.66
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,318.43,231.91
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,221.61,163.5
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,338.64,249.33
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,466.55,341.29
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,536.07,392.51
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,603.65,443.05
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,630.73,462.06
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,654.97,478.77
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,605.46,439.53
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,520.72,375.01
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,493.1,354.47
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,458.9,329.1
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,493.5,353.75
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,523.06,374.61
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,633.76,456.83
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,723.68,523.02
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,621.53,447.66
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,505.29,362.12
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,599.47,432.92
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,666.99,483.12
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,643.3,466.67
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,617.12,448.49
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,584.15,424.01
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,549.38,398.08
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,513.62,372.14
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,476.78,344.8
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,410.72,296.32
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,354.1,255.45
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,337.47,240.07
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,306.66,212.31
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,262.42,177.22
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,219.84,144.12
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,177.19,113.37
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,137.88,88.22
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,98.81,68.42
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,81.91,62.74
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,72.08,54.67
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,60.98,45.25
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,46.31,32.62
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,31.53,19.51
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,16.3,0.26
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,10.23,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,19.6,7.96
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,38.13,25.9
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,56.22,41.89
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,69.86,53.8
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,83.2,65.15
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,90.86,71.43
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,101.92,76.03
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,135.21,92.88
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,195.61,129.26
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,237.05,160.65
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,280.91,195.19
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,323.3,228.66
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,370.25,265.39
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,411.91,297.96
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,453.63,329.93
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,487.08,355.44
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,513.57,374.93
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,544.19,396.69
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,572.11,415.98
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,611.0,444.06
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,652.82,474.0
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,674.78,489.4
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,694.17,502.93
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,706.52,510.51
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,715.62,515.77
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,721.77,520.15
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,725.28,522.68
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,724.16,520.95
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,720.51,517.47
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,712.32,511.82
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,701.37,504.24
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,659.95,474.01
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,623.86,447.4
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,624.85,449.68
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,616.75,445.05
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,587.22,423.83
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,555.64,400.86
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,519.34,374.0
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,481.95,345.85
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,405.74,291.01
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,341.46,245.58
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,334.92,237.24
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,313.65,215.74
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,265.39,177.63
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,221.29,143.24
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,177.7,112.08
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,137.4,86.54
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,96.96,66.18
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,79.12,60.42
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,69.62,52.73
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,60.01,44.65
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,46.15,32.63
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,32.19,20.13
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,16.53,0.38
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
