Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,11.41,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,21.58,9.15
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,36.51,24.65
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,51.4,37.99
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,61.84,47.21
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,71.23,55.28
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,70.95,54.91
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,75.69,55.95
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,49.84,34.75
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,22.16,12.23
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,133.71,88.27
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,279.8,191.28
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,307.26,219.31
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,316.19,231.09
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,377.94,274.77
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,454.41,330.56
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,474.37,346.7
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,481.13,351.81
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,538.68,393.6
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,599.93,437.83
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,573.31,416.36
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,522.89,377.54
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,573.68,414.09
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,629.16,453.07
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,629.67,452.09
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,625.83,448.4
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,683.03,491.42
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,722.39,522.06
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,721.27,521.07
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,717.59,518.48
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,710.01,513.18
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,699.42,505.76
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,683.76,493.74
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,665.18,479.63
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,642.42,463.47
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,616.98,445.2
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,590.5,425.66
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,557.4,401.26
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,520.97,374.92
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,483.01,346.77
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,442.12,315.17
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,400.22,282.1
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,330.9,232.43
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,279.19,197.58
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,256.45,173.73
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,215.44,134.59
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,169.25,100.79
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,125.8,73.05
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,83.21,53.27
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,66.35,49.61
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,57.22,42.21
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,50.12,36.24
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,39.69,27.17
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,29.23,17.68
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,14.76,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,11.02,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,20.97,8.45
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,33.55,22.12
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,46.08,33.33
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,52.7,39.28
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,61.76,47.04
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,67.13,51.47
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,96.49,59.09
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,137.36,79.97
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,183.02,110.88
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,230.22,147.63
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,282.34,189.67
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,328.65,227.57
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,375.92,265.93
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,421.01,302.17
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,465.15,336.77
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,505.1,367.54
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,543.67,396.49
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,547.56,398.71
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,523.34,379.78
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,547.9,396.84
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,569.09,411.24
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,640.91,463.9
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,705.08,510.9
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,715.55,516.67
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,721.93,519.8
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,726.86,523.26
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,729.01,524.76
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,727.57,522.68
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,723.55,518.8
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,715.3,512.94
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,704.05,504.97
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,687.76,492.61
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,668.6,478.2
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,645.29,462.79
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,619.35,445.22
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,537.8,385.98
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,455.25,326.5
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,402.02,289.11
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,355.24,255.97
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,364.65,261.88
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,361.76,257.56
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,344.53,240.87
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,308.9,208.22
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,245.53,165.6
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,202.45,140.73
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,173.32,112.38
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,127.49,74.49
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,85.84,55.09
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,66.67,49.88
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,59.04,43.63
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,51.34,37.09
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,40.62,27.81
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,29.87,18.08
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,15.23,0.0
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,8.26,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,15.99,4.87
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,30.81,19.82
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,45.24,32.61
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,60.14,45.57
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,73.85,57.27
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,89.38,70.22
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,110.89,81.66
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,140.41,100.9
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,175.99,125.3
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,214.48,145.37
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,276.4,186.37
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,313.62,222.7
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,330.14,240.67
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,389.78,282.78
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,458.68,332.93
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,489.02,356.69
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,504.46,368.15
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,527.18,384.85
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,546.31,398.5
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,603.29,440.07
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,654.37,477.48
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,675.38,492.41
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,693.52,505.27
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,707.3,513.96
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,718.09,520.46
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,724.5,524.77
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,728.12,527.11
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,727.08,525.3
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,723.42,521.66
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,715.83,516.21
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,705.21,508.63
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,689.45,497.61
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,670.69,484.4
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,647.76,467.97
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,622.12,449.42
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,592.02,427.57
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,559.63,403.66
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,495.25,357.09
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,431.14,311.41
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,385.5,278.29
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,342.79,247.11
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,288.03,208.06
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,241.4,175.18
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,243.37,167.33
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,214.78,133.66
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,167.69,98.71
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,123.12,69.78
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,80.1,49.63
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,62.22,46.19
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,55.78,40.92
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,46.97,33.46
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,37.43,25.19
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,27.92,16.55
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,14.06,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,10.62,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,20.24,7.33
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,32.46,21.16
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,44.65,32.1
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,52.88,39.41
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,61.12,46.49
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,76.99,59.92
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,99.0,74.3
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,127.43,87.04
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,186.0,121.77
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,229.59,151.83
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,279.62,188.9
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,328.63,228.67
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,375.28,266.38
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,420.35,302.34
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,464.78,336.85
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,505.47,367.81
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,542.89,395.62
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,577.86,420.63
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,610.67,443.33
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,639.34,462.51
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,665.47,479.39
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,687.0,492.65
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,705.53,503.5
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,716.34,508.68
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,723.28,511.11
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,729.29,514.78
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,732.54,516.55
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,731.98,514.77
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,728.81,511.25
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,720.92,506.37
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,710.03,499.45
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,695.01,490.04
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,676.93,478.39
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,653.67,463.01
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,627.71,445.46
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,597.25,423.72
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,568.4,402.49
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,531.34,376.65
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,492.66,348.85
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,450.65,317.26
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,407.78,284.2
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,362.1,248.88
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,313.24,210.51
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,265.51,172.54
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,219.24,136.27
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,172.09,101.64
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,127.54,72.82
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,84.86,52.82
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,66.45,49.47
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,56.97,41.82
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,49.52,35.58
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,39.05,26.52
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,28.56,17.03
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.41,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,10.23,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,19.6,6.56
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,30.54,19.55
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,41.51,29.45
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,50.37,37.28
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,56.74,42.78
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,61.95,47.09
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,91.98,54.87
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,143.71,93.74
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,174.73,124.2
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,213.13,143.06
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,279.62,186.19
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,326.4,223.81
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,373.66,261.31
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,418.28,295.99
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,462.12,328.96
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,470.85,337.02
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,454.18,325.3
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,530.95,379.72
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,607.17,433.1
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,599.03,424.01
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,563.17,396.38
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,637.84,450.45
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,701.69,496.5
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,713.22,503.41
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,721.1,508.29
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,726.9,512.98
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,729.9,515.76
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,728.88,515.12
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,725.25,512.65
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,717.38,507.7
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,706.5,500.69
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,690.84,490.97
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,672.2,479.01
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,649.38,463.45
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,623.87,445.77
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,594.26,424.92
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,565.78,404.29
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,448.16,321.86
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,342.31,247.58
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,390.93,280.5
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,406.31,285.47
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,360.83,249.7
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,315.26,213.39
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,262.21,173.6
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,217.46,141.39
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,132.26,86.97
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,79.15,57.06
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,67.15,47.82
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,55.36,40.52
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,44.65,31.67
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,33.65,22.42
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,23.66,13.88
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,13.69,5.24
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,6.83,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,9.83,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,18.88,5.72
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,29.49,18.72
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,40.15,28.43
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,49.22,36.47
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,55.97,42.31
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,71.23,55.15
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,104.58,70.34
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,136.73,83.62
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,180.37,109.08
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,227.27,145.28
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,279.04,186.37
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,325.24,223.5
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,371.9,260.4
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,407.08,290.11
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,425.0,305.13
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,480.03,343.62
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,538.5,384.32
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,573.07,409.38
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,605.49,432.65
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,633.88,452.31
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,659.69,469.88
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,681.1,484.81
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,699.56,497.63
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,712.32,505.87
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,721.7,511.79
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,727.96,516.74
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,731.38,519.76
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,730.39,518.75
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,726.75,515.92
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,718.47,510.69
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,707.15,503.38
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,691.76,493.79
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,673.4,481.95
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,650.47,466.49
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,624.84,448.84
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,598.04,429.75
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,564.77,405.86
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,528.04,379.89
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,489.74,351.99
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,448.55,320.51
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,406.55,287.64
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,359.09,250.07
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,313.85,213.55
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,189.74,128.8
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,102.05,74.09
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,63.79,44.74
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,23.66,13.23
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,20.2,10.55
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,16.74,8.43
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,13.3,5.55
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,9.86,2.62
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,6.82,0.0
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,3.78,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,1.89,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,9.44,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.16,4.82
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,28.79,18.04
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,39.46,27.69
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,48.85,35.98
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,55.96,42.11
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,61.19,46.45
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,91.48,54.44
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,134.06,76.98
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,180.13,108.5
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,226.89,144.64
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,278.51,185.84
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,324.82,223.37
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,371.56,260.79
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,415.81,296.32
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,459.35,330.54
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,499.82,361.06
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,536.7,388.22
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,571.34,412.89
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,603.87,435.39
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,631.94,454.46
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,657.36,471.29
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,678.59,485.98
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,696.9,498.51
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,711.12,507.14
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,722.32,513.64
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,728.73,517.63
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,732.25,519.66
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,731.27,518.96
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,727.58,516.44
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,719.58,510.76
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,708.51,503.0
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,692.68,491.99
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,673.91,478.9
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,651.23,463.05
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,625.85,445.14
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,596.51,424.29
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,564.62,401.28
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,528.64,374.94
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,490.85,346.75
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,450.14,316.01
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,407.39,283.05
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,361.45,247.65
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,315.39,211.37
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,267.65,173.21
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,220.72,136.12
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,169.11,97.75
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,123.47,67.73
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,79.17,46.16
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,56.85,41.52
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,50.92,36.78
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,44.94,31.78
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,35.91,23.94
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.8,15.62
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.66,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,9.05,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,17.4,3.85
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,28.72,17.88
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,40.03,28.15
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,48.01,35.25
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,58.0,43.84
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,63.46,48.37
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,93.49,56.51
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,135.97,79.36
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,182.01,110.91
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,228.14,146.4
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,275.88,184.37
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,324.87,223.53
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,371.06,260.09
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,415.36,295.32
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,459.08,329.33
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,499.37,359.56
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,538.4,388.11
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,570.14,410.77
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,602.35,433.09
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,630.73,452.24
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,656.55,469.22
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,677.92,483.9
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,696.42,496.46
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,710.55,505.25
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,721.65,511.92
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,727.63,515.91
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,730.77,517.99
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,730.17,517.54
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,726.92,515.31
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,719.4,510.25
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,708.87,503.14
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,693.22,492.55
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,674.64,479.88
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,651.83,463.95
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,626.33,445.96
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,596.35,424.63
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,567.89,403.85
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,531.22,377.11
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,492.91,348.66
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,451.13,317.15
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,408.61,284.41
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,363.53,249.74
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,315.36,212.16
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,267.8,174.56
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,221.69,138.5
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,174.76,103.8
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,130.37,74.54
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,87.47,53.25
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,64.98,48.41
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,55.64,40.77
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,48.17,34.44
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,38.04,25.68
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,27.88,16.45
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,14.05,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,8.65,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,16.7,2.96
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,27.71,17.06
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,38.75,27.05
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,48.12,35.34
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,55.26,41.51
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,60.51,45.89
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,91.54,54.25
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,134.73,77.46
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,181.47,109.74
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,228.85,146.63
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,281.1,188.61
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,327.57,226.11
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,374.55,263.45
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,419.32,298.94
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,463.42,333.01
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,502.85,362.87
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,541.42,391.24
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,576.46,417.23
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,609.39,441.15
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,637.99,460.67
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,664.01,477.96
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,685.99,493.13
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,705.01,506.06
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,718.22,514.01
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,728.16,519.65
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,734.99,524.26
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,738.93,526.9
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,738.01,525.18
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,734.38,521.61
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,726.38,516.19
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,715.33,508.66
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,700.15,498.47
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,681.96,486.1
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,658.81,470.02
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,632.92,451.82
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,603.37,430.79
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,571.41,407.65
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,534.82,380.81
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,497.83,353.02
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,455.64,320.94
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,412.48,287.43
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,366.56,251.85
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,320.52,215.43
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,272.53,177.02
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,221.8,137.04
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,173.97,101.41
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,128.5,71.23
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,84.3,49.27
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,60.29,44.2
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,53.75,38.97
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,47.14,33.43
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,35.82,23.73
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,26.59,15.3
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,13.35,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,9.05,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,17.34,2.65
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,29.33,18.33
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,41.3,29.17
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,48.0,35.23
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,56.71,42.74
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,62.27,47.38
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,93.77,56.07
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,136.36,78.99
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,182.99,111.33
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,230.51,148.48
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,282.9,190.71
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,329.41,228.79
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,376.53,266.94
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,421.09,302.59
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,464.9,336.77
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,504.67,367.16
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,543.54,396.04
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,578.34,421.3
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,610.97,444.4
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,639.08,463.8
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,664.5,480.92
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,686.38,496.13
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,705.32,509.1
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,720.66,518.77
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,733.13,526.35
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,739.15,530.45
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,742.17,532.51
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,741.26,531.85
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,737.52,529.25
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,729.33,523.64
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,718.02,515.86
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,701.88,504.89
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,682.74,491.72
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,659.62,475.63
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,633.74,457.35
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,602.54,434.94
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,569.55,410.85
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,498.53,359.05
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,427.93,308.33
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,368.67,266.13
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,312.77,226.28
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,331.56,235.21
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,320.54,218.35
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,269.51,177.3
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,222.81,140.05
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,175.44,104.36
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,130.52,74.09
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,86.95,51.68
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,62.24,46.01
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,55.43,40.45
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,46.27,32.71
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,36.72,24.45
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,27.2,15.75
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,13.69,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
