Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,5.11,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,9.89,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,23.47,13.48
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,36.57,25.19
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,52.22,38.79
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,67.73,52.07
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,82.56,64.49
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,97.49,72.59
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,128.43,87.67
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,185.98,122.27
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,226.33,156.75
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,257.23,183.87
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,284.96,207.21
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,305.23,223.98
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,366.53,267.59
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,441.74,321.72
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,455.65,332.58
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,455.73,332.54
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,533.3,389.61
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,609.32,445.67
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,637.91,465.3
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,663.9,482.92
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,659.54,476.84
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,632.49,455.01
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,686.94,495.08
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,727.13,525.06
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,710.83,509.43
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,674.64,480.86
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,713.95,510.49
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,734.25,526.95
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,726.68,521.42
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,716.07,513.93
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,656.73,469.53
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,583.23,415.91
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,622.39,446.21
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,633.77,456.33
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,606.11,435.98
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,572.26,411.34
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,490.81,352.8
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,417.69,300.62
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,399.12,286.82
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,375.75,268.58
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,305.62,219.15
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,244.82,177.11
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,209.05,151.36
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,175.43,127.12
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,130.55,94.91
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,91.68,66.94
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,77.4,55.93
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,63.48,47.24
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,50.81,36.78
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,38.03,26.03
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,26.36,16.06
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,14.47,5.77
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,7.21,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,8.65,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,16.61,0.77
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,27.94,17.11
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,39.33,27.5
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,48.54,35.67
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,55.32,41.56
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,60.59,45.95
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,93.12,54.9
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,141.7,93.13
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,166.3,120.05
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,204.97,146.94
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,251.46,180.38
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,281.06,204.07
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,305.39,223.17
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,378.12,273.37
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,467.35,336.77
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,433.95,315.25
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,363.36,264.48
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,486.96,353.75
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,614.17,443.09
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,642.52,461.59
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,668.15,478.43
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,654.23,465.92
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,613.09,435.05
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,633.33,448.13
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,648.36,457.3
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,703.74,497.93
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,741.94,526.97
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,741.08,525.32
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,737.51,522.1
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,729.61,517.08
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,718.69,509.99
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,703.29,499.83
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,684.9,487.51
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,661.91,471.91
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,636.2,454.17
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,606.11,433.25
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,573.78,410.28
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,469.14,335.86
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,369.85,265.59
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,409.57,292.42
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,416.91,292.58
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,350.08,245.06
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,293.16,206.4
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,268.87,182.03
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,226.44,142.25
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,178.2,110.47
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,139.7,88.79
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,101.47,66.5
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,75.13,56.59
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,63.97,47.47
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,52.94,38.19
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,39.99,27.1
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,26.91,15.46
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,13.71,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,8.26,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,15.89,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,26.89,16.2
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,37.95,26.33
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,47.04,34.4
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,53.92,40.37
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,58.9,44.52
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,92.03,53.57
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,134.89,76.65
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,181.95,109.26
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,233.72,149.55
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,283.12,189.12
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,330.51,226.91
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,378.39,264.27
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,423.77,299.12
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,468.3,332.04
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,509.19,361.42
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,548.46,388.55
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,584.1,412.59
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,617.55,434.38
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,646.33,452.45
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,672.4,468.24
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,694.57,482.28
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,713.74,494.19
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,727.79,502.64
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,738.55,508.92
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,744.63,512.75
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,747.71,514.69
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,746.86,514.67
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,743.18,512.83
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,735.08,508.18
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,723.9,501.49
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,707.91,491.03
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,688.97,478.45
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,666.03,463.67
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,640.33,446.76
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,607.11,424.64
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,577.56,404.33
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,540.64,379.75
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,502.13,353.15
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,460.18,322.53
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,415.95,289.45
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,370.16,254.95
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,324.5,219.65
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,276.59,182.07
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,230.35,146.03
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,183.77,111.49
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,140.03,82.04
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,97.2,59.16
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,67.15,49.81
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,58.9,43.09
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,50.54,36.05
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,39.17,26.29
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,27.7,15.94
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,14.1,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,7.87,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,15.13,0.0
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,26.81,15.98
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,38.5,26.62
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,46.85,33.98
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,57.35,42.89
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,62.84,47.43
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,95.66,56.77
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,138.88,80.78
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,185.51,112.92
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,231.9,148.14
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,280.04,185.43
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,326.91,221.0
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,376.56,256.85
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,420.69,290.16
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,464.28,322.32
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,468.34,327.22
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,448.06,313.84
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,527.84,369.9
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,613.24,428.92
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,641.68,447.87
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,667.44,465.21
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,689.74,480.68
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,709.22,494.18
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,713.32,498.02
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,724.34,506.08
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,730.3,510.71
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,733.52,513.53
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,744.15,519.5
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,740.01,516.17
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,731.55,512.05
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,720.1,505.89
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,703.26,494.93
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,683.75,482.06
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,660.39,467.52
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,634.48,450.91
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,602.91,429.26
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,569.81,406.09
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,373.74,269.56
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,188.33,135.91
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,225.79,164.02
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,257.16,186.82
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,165.75,120.19
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,76.19,53.44
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,54.56,37.05
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,32.92,20.32
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,19.85,10.12
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,6.85,0.0
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,5.7,0.0
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,4.55,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,3.41,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.27,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.51,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.75,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.38,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,7.47,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,14.37,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,26.73,15.99
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,39.04,27.33
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,47.99,35.34
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,56.9,43.07
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,65.51,50.42
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,98.53,60.53
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,140.96,85.04
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,186.69,117.63
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,232.64,153.51
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,280.51,192.0
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,326.86,229.75
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,373.48,267.15
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,417.91,302.67
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,463.24,338.04
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,503.32,368.3
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,542.03,396.79
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,576.98,422.6
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,610.06,446.59
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,639.58,466.69
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,666.69,484.71
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,688.63,499.91
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,707.81,513.06
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,722.48,521.93
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,734.12,528.66
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,741.21,533.39
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,745.41,536.18
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,743.93,534.03
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,739.68,530.04
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,731.74,524.7
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,720.86,517.36
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,704.67,506.35
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,685.73,493.39
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,662.18,477.19
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,636.12,459.04
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,604.53,436.86
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,573.09,414.34
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,536.23,388.37
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,498.04,360.75
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,456.48,329.46
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,414.66,297.27
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,369.78,262.13
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,325.32,226.75
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,279.26,190.16
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,235.04,155.25
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,184.08,117.22
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,140.45,87.23
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,101.84,65.26
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,74.69,57.17
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,64.82,48.99
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,54.74,40.36
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,41.31,28.67
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,27.51,16.12
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,14.02,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,6.69,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,12.97,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,27.91,16.83
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,42.69,30.24
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,53.42,39.75
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,64.06,48.91
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,74.32,57.48
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,90.55,67.35
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,107.48,80.06
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,125.12,93.11
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,187.56,129.33
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,282.9,192.5
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,327.55,227.43
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,373.47,263.18
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,385.62,277.33
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,371.34,270.07
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,318.34,232.76
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,250.62,183.34
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,426.94,312.94
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,609.88,441.63
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,639.3,461.07
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,666.65,479.92
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,689.09,495.82
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,708.77,509.73
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,720.61,516.83
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,728.59,521.28
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,734.99,525.86
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,738.67,528.58
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,673.71,480.34
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,591.02,419.96
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,664.85,475.36
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,717.49,515.02
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,701.92,504.4
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,683.58,492.16
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,660.11,476.06
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,634.18,458.02
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,478.14,347.08
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,321.92,233.62
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,430.6,314.29
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,499.82,362.58
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,457.97,330.31
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,415.62,297.43
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,370.74,262.57
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,326.18,227.26
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,279.06,189.39
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,233.28,152.8
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,171.46,113.59
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,134.86,95.6
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,107.58,76.88
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,84.74,65.03
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,69.76,52.68
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,54.45,39.75
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,39.56,26.94
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,24.05,13.17
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,12.33,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,7.08,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,13.68,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,24.39,13.91
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,37.15,25.57
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,44.09,31.85
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,51.06,37.92
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,55.78,41.89
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,91.77,52.14
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,136.15,77.15
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,184.16,110.96
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,236.02,151.57
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,285.69,191.61
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,333.56,230.59
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,381.58,269.07
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,426.56,304.54
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,470.31,338.17
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,511.11,368.8
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,550.29,397.44
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,585.71,423.59
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,618.97,447.71
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,648.03,467.78
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,674.39,485.6
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,696.42,501.04
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,715.49,514.31
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,729.76,523.36
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,740.86,530.18
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,747.73,535.25
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,751.63,538.29
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,600.33,430.83
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,410.25,293.06
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,591.24,426.61
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,727.34,523.76
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,711.12,511.89
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,692.0,498.79
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,567.24,408.83
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,430.97,309.79
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,523.83,378.85
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,582.0,420.41
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,545.4,393.12
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,507.2,364.54
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,465.23,332.64
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,422.41,299.41
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,374.41,262.36
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,328.39,225.95
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,274.45,186.19
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,227.61,153.31
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,187.6,119.43
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,141.75,83.13
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,98.35,58.84
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,64.66,48.2
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,56.62,41.59
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,48.52,34.68
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,37.73,25.3
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,26.92,15.25
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,13.68,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,7.08,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,13.67,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,26.29,15.33
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,38.96,27.05
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,46.99,34.29
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,57.4,43.29
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,63.25,48.2
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,99.17,59.21
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,142.01,83.82
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,188.92,117.06
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,236.08,153.95
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,285.05,193.26
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,334.85,233.37
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,382.12,271.07
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,427.49,306.59
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,472.35,340.74
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,513.5,371.5
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,553.39,400.54
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,586.2,424.01
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,619.87,447.44
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,649.14,467.36
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,675.93,485.22
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,697.72,500.41
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,716.59,513.48
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,729.29,521.31
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,738.46,526.7
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,744.68,531.13
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,748.07,533.64
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,747.66,532.73
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,744.57,529.99
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,736.82,524.99
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,726.12,517.96
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,710.64,507.85
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,692.24,495.61
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,620.93,443.68
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,538.43,384.3
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,573.79,411.46
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,585.45,420.64
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,548.59,394.41
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,510.15,366.57
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,396.05,285.14
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,298.26,216.31
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,330.88,236.19
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,330.48,227.88
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,267.05,182.39
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,219.69,151.05
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,187.94,121.76
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,143.52,84.44
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,99.39,59.02
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,65.72,48.86
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,55.76,40.77
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,47.96,34.2
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,36.81,24.53
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,25.6,14.15
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,12.9,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,6.69,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,12.94,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,25.55,14.55
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,38.22,26.27
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,46.57,33.76
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,54.95,41.03
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,63.15,47.92
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,99.45,59.22
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,142.34,84.1
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,189.43,117.53
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,236.28,154.17
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,284.95,193.23
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,332.4,231.51
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,382.99,271.53
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,427.78,306.42
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,472.05,339.89
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,513.96,370.81
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,554.71,399.97
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,586.87,422.49
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,620.1,445.02
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,649.32,464.25
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,676.07,481.36
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,698.54,496.54
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,718.11,509.6
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,735.19,520.39
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,749.48,529.22
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,756.62,534.18
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,760.68,537.14
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,760.27,536.07
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,756.88,533.03
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,749.29,528.31
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,738.52,521.44
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,722.74,510.39
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,703.83,497.14
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,680.54,481.57
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,654.41,463.82
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,623.64,442.59
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,590.47,419.25
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,553.59,393.62
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,514.83,365.89
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,472.48,334.07
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,428.73,300.44
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,381.51,264.08
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,334.02,226.6
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,284.86,187.1
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,236.71,148.51
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,183.79,108.07
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,136.53,74.9
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,90.29,48.84
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,54.14,38.95
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,48.43,34.39
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,42.73,29.59
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,33.96,21.97
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,23.68,12.43
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,11.85,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,6.69,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,12.9,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,25.85,14.66
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,38.82,26.75
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,46.52,33.71
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,56.62,42.44
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,62.51,47.37
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,100.02,59.23
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,143.04,84.15
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,190.29,117.52
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,237.71,154.54
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,286.99,193.91
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,337.31,233.69
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,385.19,270.87
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,430.33,305.69
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,474.94,339.06
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,516.57,369.3
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,556.88,397.61
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,589.19,421.21
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,622.56,445.0
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,652.01,464.75
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,678.94,482.43
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,701.09,496.89
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,720.33,509.23
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,734.1,517.73
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,744.63,524.03
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,751.41,529.01
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,755.29,532.06
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,754.9,532.27
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,751.73,530.61
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,744.19,526.03
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,733.63,519.38
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,717.86,508.1
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,699.12,494.73
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,675.78,479.99
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,649.75,463.1
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,536.12,382.25
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,417.38,297.43
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,483.64,345.65
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,515.12,366.53
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,472.5,334.39
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,429.23,301.32
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,380.94,264.54
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,334.48,228.24
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,285.71,190.02
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,238.68,153.15
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,190.69,116.74
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,145.54,85.06
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,101.76,59.81
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,64.68,47.59
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,56.3,40.76
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,47.85,33.62
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,36.37,23.77
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,24.82,13.11
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,12.51,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
