Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,7.08,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,19.66,7.68
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,32.4,21.12
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,42.85,30.47
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,53.21,39.49
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,77.04,53.52
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,111.48,76.17
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,147.67,94.72
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,205.43,131.84
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,252.85,169.49
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,302.47,209.45
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,350.45,247.86
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,399.04,285.97
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,445.57,321.63
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,492.48,356.57
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,534.2,387.0
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,574.86,415.9
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,611.13,441.08
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,645.51,464.38
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,676.35,484.82
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,704.82,503.29
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,728.18,519.15
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,748.72,533.0
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,760.54,539.47
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,768.45,543.34
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,775.74,548.35
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,780.13,551.46
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,779.7,550.3
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,776.38,547.27
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,767.85,541.94
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,756.41,534.68
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,740.11,524.2
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,720.95,511.73
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,685.96,486.25
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,645.85,457.54
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,608.15,432.27
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,569.41,405.86
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,548.78,392.78
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,524.61,376.27
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,482.18,345.21
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,439.5,313.39
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,363.88,259.48
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,299.5,214.0
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,280.03,195.51
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,244.3,163.13
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,199.84,130.08
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,160.87,102.9
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,118.98,75.71
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,83.14,57.23
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,64.64,47.66
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,50.67,35.86
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,34.19,21.74
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,17.37,5.11
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,9.05,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.57,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,10.27,1.09
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,19.06,10.09
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,32.08,21.42
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,44.58,32.21
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,58.44,41.85
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,72.69,53.15
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,101.08,74.7
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,131.94,97.75
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,162.45,120.41
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,195.48,144.96
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,178.64,132.52
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,155.06,114.67
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,188.22,139.16
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,226.38,166.88
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,254.81,187.1
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,283.93,207.62
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,236.74,172.94
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,182.82,133.04
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,343.5,251.28
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,495.74,358.19
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,446.29,322.14
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,384.08,277.61
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,428.06,308.5
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,472.42,338.77
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,471.92,338.04
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,470.72,337.08
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,358.04,258.24
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,237.97,172.02
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,311.67,225.71
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,377.11,272.03
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,398.3,287.15
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,418.39,301.6
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,332.11,240.48
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,241.42,175.2
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,274.27,199.66
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,299.39,218.0
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,309.68,226.23
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,317.81,232.82
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,250.15,183.67
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,183.03,134.44
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,174.61,128.81
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,165.86,122.69
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,90.01,64.89
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,13.74,5.3
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,11.81,3.83
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,9.89,2.33
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,7.98,0.8
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,6.07,0.0
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,4.55,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.03,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,1.89,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.75,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.39,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,3.93,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,19.81,7.0
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,35.18,23.52
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,48.92,35.82
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,62.22,47.44
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,48.36,32.01
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,26.7,16.26
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,34.02,22.13
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,41.35,27.92
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,48.71,33.63
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,56.09,39.28
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,92.88,67.96
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,129.63,95.99
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,160.88,119.23
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,192.96,142.74
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,259.85,191.69
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,325.84,238.73
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,394.55,287.58
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,459.98,333.3
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,434.78,314.04
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,397.38,286.57
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,585.03,421.41
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,753.56,535.9
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,708.98,499.53
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,640.26,448.91
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,726.74,510.75
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,795.26,558.79
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,642.26,453.03
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,452.5,319.79
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,535.03,378.72
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,613.08,431.63
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,599.8,423.21
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,584.09,413.79
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,445.37,318.6
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,312.84,224.73
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,380.98,274.77
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,434.94,313.14
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,448.51,323.79
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,448.77,324.86
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,409.61,296.99
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,370.98,269.17
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,371.03,267.21
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,351.9,248.72
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,302.69,209.61
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,254.94,171.44
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,206.06,133.58
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,157.2,97.29
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,112.84,68.08
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,73.72,48.6
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,55.63,40.81
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,45.21,31.8
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,31.35,19.66
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,17.43,3.97
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,9.05,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,16.63,4.43
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,32.88,21.36
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,43.95,31.33
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,54.93,40.9
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,74.03,47.91
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,116.06,69.82
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,162.97,101.61
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,211.07,137.47
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,258.97,175.13
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,309.23,214.84
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,357.35,252.82
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,406.55,290.88
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,453.11,326.07
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,499.47,360.14
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,541.9,390.61
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,583.07,419.43
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,620.15,444.46
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,655.35,467.59
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,686.29,487.38
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,714.85,505.2
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,683.3,480.26
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,628.49,440.13
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,711.0,497.23
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,779.02,543.05
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,786.35,546.62
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,790.75,548.84
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,789.49,547.96
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,785.34,545.29
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,776.32,539.11
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,764.38,531.1
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,592.71,414.7
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,396.81,278.27
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,276.04,195.95
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,153.35,108.36
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,300.43,215.52
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,427.25,303.56
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,402.15,286.69
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,376.38,269.83
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,424.59,303.88
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,444.31,315.4
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,397.85,281.12
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,348.18,244.01
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,299.71,206.89
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,253.62,171.27
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,206.24,135.5
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,162.41,103.62
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,119.87,75.98
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,83.79,56.9
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,62.93,46.41
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,48.59,34.23
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,31.73,19.64
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,14.48,1.48
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,7.47,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,17.36,4.37
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,33.84,22.19
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,47.61,34.51
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,60.92,46.13
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,81.45,54.65
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,121.6,76.95
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,163.06,104.67
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,209.63,138.96
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,256.34,175.57
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,309.63,217.32
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,356.64,254.21
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,404.98,291.41
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,450.7,325.96
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,496.48,359.68
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,538.5,390.06
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,579.5,419.0
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,616.34,445.39
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,651.55,470.25
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,682.28,490.95
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,710.84,509.88
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,668.18,477.7
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,606.2,432.03
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,698.53,498.45
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,776.73,553.77
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,783.58,558.26
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,787.54,561.25
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,787.83,560.73
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,785.21,558.28
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,686.37,487.5
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,563.75,399.87
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,663.08,473.26
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,728.34,521.59
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,703.83,505.72
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,676.88,488.34
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,645.54,466.79
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,614.26,444.8
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,575.5,417.91
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,535.43,389.42
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,325.57,238.23
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,131.71,95.01
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,236.74,172.89
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,311.44,224.57
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,289.79,203.81
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,254.85,171.5
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,206.0,133.37
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,157.27,96.92
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,112.23,66.77
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,72.22,46.07
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,52.92,38.2
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,43.09,29.71
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,29.88,18.13
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,16.63,1.49
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,8.65,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,17.03,3.51
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,33.27,21.54
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,45.31,32.4
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,57.15,42.75
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,65.96,45.04
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,67.13,48.75
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,89.25,66.06
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,112.16,83.69
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,97.44,71.78
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,81.37,58.87
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,138.12,102.46
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,199.78,148.99
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,200.27,149.01
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,203.14,150.87
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,252.75,187.52
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,299.78,221.64
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,294.4,216.72
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,287.98,211.12
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,399.21,292.08
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,505.88,367.42
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,429.58,311.29
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,338.65,244.57
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,575.12,418.57
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,783.64,564.3
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,791.19,568.28
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,795.69,571.26
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,794.77,570.61
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,790.81,567.95
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,715.65,512.23
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,624.59,445.62
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,610.03,437.16
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,592.89,426.5
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,649.76,468.9
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,680.57,492.51
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,646.58,468.29
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,613.71,444.74
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,574.72,417.53
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,534.46,388.79
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,490.32,355.82
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,445.95,322.03
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,398.56,286.03
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,351.87,249.74
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,302.65,210.7
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,251.65,170.21
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,203.49,132.91
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,158.99,99.84
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,115.22,70.65
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,76.96,50.3
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,56.54,41.33
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,45.55,31.84
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,30.4,18.55
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,15.29,0.0
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,7.87,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,1.89,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,3.78,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,6.44,0.0
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,9.1,2.15
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,12.54,4.68
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,15.98,7.52
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,17.91,9.07
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,19.84,10.6
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,19.86,10.56
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,19.88,10.52
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,39.9,26.65
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,60.05,42.7
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,46.16,31.45
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,32.3,20.28
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,47.03,31.89
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,61.84,43.43
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,113.77,84.05
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,166.33,124.52
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,148.91,110.86
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,131.33,97.17
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,148.41,110.26
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,165.62,123.33
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,204.7,152.95
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,244.04,182.38
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,300.37,224.18
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,348.29,259.15
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,332.13,247.01
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,315.7,234.9
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,331.1,246.32
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,346.1,257.29
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,401.95,298.69
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,465.25,344.48
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,496.29,367.33
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,531.46,392.64
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,502.29,371.79
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,465.25,345.63
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,377.02,281.46
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,288.47,216.25
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,314.16,236.01
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,327.2,245.21
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,357.59,264.55
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,354.7,255.76
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,304.68,214.71
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,255.76,174.43
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,205.5,134.09
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,158.52,97.98
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,112.18,66.32
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,70.93,44.75
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,47.86,35.08
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,39.2,27.4
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,27.18,16.42
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,15.15,0.0
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,7.87,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,14.47,0.92
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,28.78,18.06
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,38.33,26.9
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,50.04,37.23
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,74.64,45.57
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,118.89,70.29
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,160.45,107.41
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,185.1,133.28
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,181.75,134.89
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,165.06,124.71
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,184.66,139.44
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,204.58,154.18
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,266.48,200.39
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,339.55,254.29
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,375.38,280.0
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,412.24,306.22
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,464.59,344.53
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,528.07,390.33
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,497.97,366.88
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,471.03,345.63
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,502.84,368.58
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,534.81,391.41
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,538.1,393.46
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,540.23,394.8
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,518.68,378.97
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,485.25,354.83
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,591.98,432.32
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,676.61,492.44
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,526.28,384.85
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,376.87,275.38
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,586.42,433.45
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,746.14,549.89
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,653.14,480.9
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,555.03,408.6
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,524.31,387.16
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,493.21,364.99
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,528.45,392.24
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,541.83,402.03
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,497.57,368.29
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,452.66,333.53
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,404.62,296.17
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,357.23,258.54
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,307.75,218.24
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,259.23,178.4
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,209.95,139.27
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,160.68,101.58
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,114.83,69.76
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,73.5,46.84
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,51.24,37.59
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,41.01,28.58
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,27.4,16.31
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,13.63,0.0
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,7.08,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,15.6,0.54
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,30.6,19.49
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,43.35,31.13
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,55.92,42.23
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,74.85,51.97
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,83.06,62.05
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,107.8,80.84
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,135.29,101.6
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,214.18,154.14
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,319.29,229.13
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,340.23,250.14
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,342.71,255.01
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,420.94,312.33
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,512.21,378.88
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,555.54,410.39
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,596.62,439.8
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,634.19,466.79
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,669.98,492.04
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,701.76,513.12
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,731.3,532.27
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,713.08,516.12
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,678.29,488.8
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,744.4,536.22
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,803.1,577.47
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,763.56,546.39
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,711.54,507.56
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,664.92,474.38
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,624.52,444.98
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,635.3,452.86
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,643.97,458.96
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,711.92,509.05
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,754.25,540.97
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,647.7,464.82
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,537.02,385.64
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,599.81,433.25
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,634.0,458.89
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,594.7,430.5
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,553.84,400.9
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,457.66,331.89
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,373.53,271.61
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,351.96,255.43
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,329.02,236.71
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,300.22,210.67
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,261.75,175.42
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,210.38,134.85
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,162.25,98.31
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,114.46,65.93
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,72.04,43.72
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,48.54,35.05
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,37.21,25.28
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,25.07,14.27
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,12.95,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,6.69,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,15.12,0.0
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,29.94,18.8
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,40.44,28.46
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,50.96,37.66
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,78.02,47.34
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,124.17,74.56
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,169.34,106.41
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,219.56,145.15
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,269.26,185.34
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,321.25,227.29
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,370.85,267.01
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,421.45,306.55
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,470.33,343.69
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,517.45,378.43
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,560.55,409.3
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,602.37,438.34
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,640.34,463.89
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,676.35,487.42
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,707.31,506.98
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,726.68,518.72
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,749.93,534.04
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,770.31,547.27
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,783.78,554.64
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,806.99,567.83
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,800.88,563.67
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,804.78,566.12
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,804.7,566.45
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,801.62,564.98
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,792.98,560.05
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,781.3,553.21
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,765.03,543.05
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,745.69,530.76
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,720.91,514.65
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,701.42,501.59
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,667.52,478.77
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,631.69,454.24
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,592.17,427.58
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,551.14,399.07
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,505.65,365.79
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,458.85,330.73
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,379.33,273.26
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,312.3,225.33
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,294.1,207.37
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,260.06,175.33
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,209.55,135.65
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,162.65,100.18
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,113.44,66.76
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,73.79,45.68
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,50.14,36.13
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,40.21,27.45
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,26.57,15.11
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,12.92,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,6.69,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
