Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,14.42,0.0
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,28.65,17.58
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,37.55,25.94
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,48.63,35.68
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,78.13,45.83
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,123.51,72.19
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,169.91,105.06
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,221.2,144.72
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,271.88,186.1
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,324.63,229.07
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,376.83,271.13
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,427.48,311.1
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,475.64,348.17
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,523.29,383.76
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,566.84,415.46
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,605.0,442.6
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,642.18,468.91
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,677.24,493.14
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,708.39,513.39
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,737.02,531.5
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,759.99,546.58
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,779.95,559.06
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,792.27,565.44
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,800.88,569.51
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,766.31,542.13
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,696.45,491.48
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,769.67,543.68
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,808.31,571.37
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,799.09,565.03
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,786.77,557.13
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,770.56,546.94
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,751.24,534.31
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,726.42,517.61
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,698.88,498.92
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,672.55,480.8
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,636.82,456.18
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,597.27,429.44
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,556.08,400.83
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,510.9,367.82
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,464.79,333.28
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,415.66,296.33
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,364.82,257.08
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,312.85,215.67
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,262.17,174.75
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,210.39,133.86
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,161.84,96.89
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,113.59,64.0
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,70.64,41.16
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,45.55,32.22
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,35.11,23.24
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,24.84,13.6
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,14.73,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,7.87,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,14.4,0.0
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,28.55,17.42
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,38.12,26.39
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,50.14,36.94
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,80.82,47.69
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,125.87,74.37
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,172.08,107.17
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,223.84,147.16
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,274.87,188.9
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,328.01,232.17
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,381.26,274.85
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,433.44,315.69
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,481.76,352.74
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,529.54,388.25
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,570.49,417.98
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,612.48,447.51
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,650.23,474.4
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,685.81,499.27
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,716.99,519.93
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,745.62,538.49
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,768.94,553.09
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,789.21,564.9
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,805.8,574.31
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,819.26,581.73
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,826.34,586.05
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,830.12,588.36
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,828.96,586.63
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,824.48,582.89
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,815.49,577.3
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,803.18,569.68
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,786.03,558.98
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,765.71,546.26
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,739.99,529.05
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,711.39,509.57
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,677.36,486.23
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,641.3,461.11
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,602.17,434.22
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,561.24,405.34
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,517.9,373.26
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,470.95,337.83
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,421.2,300.06
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,371.48,261.23
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,318.76,219.0
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,264.84,175.45
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,211.59,133.44
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,161.42,95.11
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,111.93,61.29
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,68.22,38.24
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,42.28,29.5
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,34.89,23.01
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,22.19,11.35
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,11.8,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,14.04,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,27.88,16.79
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,35.85,24.46
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,45.81,33.27
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,79.47,44.86
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,126.37,72.91
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,174.36,107.6
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,230.58,151.88
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,282.55,195.04
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,336.44,239.63
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,388.34,282.13
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,441.12,324.31
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,489.25,361.94
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,536.93,398.08
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,580.84,430.59
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,623.27,461.13
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,661.91,487.95
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,698.27,512.46
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,730.13,533.48
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,759.28,552.21
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,782.9,567.32
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,803.35,580.14
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,817.01,587.26
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,826.91,591.97
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,834.36,596.38
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,838.5,598.73
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,837.71,596.73
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,833.6,592.7
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,824.16,586.55
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,811.41,578.37
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,793.0,565.61
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,771.42,550.89
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,746.1,533.92
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,717.91,514.69
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,683.78,491.33
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,647.48,466.08
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,607.1,437.42
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,564.99,406.96
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,521.55,374.8
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,474.42,339.29
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,423.93,301.1
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,373.51,261.92
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,320.03,219.83
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,265.76,176.58
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,212.62,134.41
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,162.67,96.11
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,113.11,62.37
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,69.94,39.42
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,43.33,30.2
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,35.63,23.45
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,22.09,10.97
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,11.02,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,13.72,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,26.78,15.9
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,42.55,30.18
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,58.2,43.9
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,83.49,57.85
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,115.35,79.98
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,159.44,107.86
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,219.49,150.42
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,275.5,194.19
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,335.84,241.99
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,389.47,285.69
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,442.56,328.13
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,491.23,366.32
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,539.34,403.0
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,580.71,433.94
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,623.53,465.04
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,661.59,491.6
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,697.46,515.91
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,728.18,536.3
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,756.26,554.45
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,779.7,568.49
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,800.06,579.88
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,814.52,587.45
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,825.61,592.83
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,832.96,597.02
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,837.03,599.15
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,835.8,596.66
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,831.3,592.17
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,821.1,585.3
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,807.65,576.43
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,789.84,564.79
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,768.95,551.19
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,743.12,533.53
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,714.48,513.78
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,681.41,490.98
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,645.97,466.19
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,606.11,437.89
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,564.51,407.78
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,521.87,376.3
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,475.17,341.16
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,424.68,302.99
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,374.28,263.79
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,321.04,221.28
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,266.85,177.6
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,213.41,135.45
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,163.23,97.01
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,113.5,62.83
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,70.18,39.4
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,42.57,29.69
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,34.83,22.86
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,21.32,10.17
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,10.23,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,14.72,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,28.96,17.46
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,39.94,27.84
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,50.92,37.56
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,86.0,56.9
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,106.87,76.12
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,156.31,103.98
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,234.83,157.25
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,286.87,200.22
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,341.12,244.81
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,356.64,262.89
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,345.0,257.34
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,443.02,329.78
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,547.64,406.95
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,589.58,437.72
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,632.75,468.72
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,670.65,495.09
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,706.27,519.23
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,737.93,540.26
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,766.87,559.02
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,790.63,574.33
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,811.26,587.35
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,824.8,594.64
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,834.8,599.65
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,841.75,603.8
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,845.39,605.87
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,843.7,603.5
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,838.72,599.11
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,828.84,592.86
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,815.69,584.58
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,797.36,571.93
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,775.95,557.32
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,749.62,539.81
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,720.5,520.11
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,685.36,495.85
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,654.13,473.72
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,612.82,445.26
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,569.9,414.95
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,481.75,350.55
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,394.44,287.09
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,315.16,230.04
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,241.92,177.23
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,271.68,194.09
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,267.63,181.69
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,215.14,140.49
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,166.59,103.46
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,115.95,68.46
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,76.36,46.36
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,48.53,34.51
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,37.88,25.15
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,23.2,11.09
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,8.65,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,12.61,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,24.68,13.87
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,41.48,28.96
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,57.64,43.02
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,82.13,57.32
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,111.33,77.87
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,150.26,105.85
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,195.26,139.48
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,224.35,164.84
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,243.95,182.0
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,297.47,222.36
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,351.73,263.02
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,407.15,304.22
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,477.1,355.59
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,548.19,407.82
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,620.81,460.69
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,659.32,487.4
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,695.92,512.32
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,727.94,533.68
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,757.7,553.12
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,742.96,539.0
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,709.1,511.88
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,776.5,560.87
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,820.97,592.82
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,827.95,597.04
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,831.82,599.49
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,831.42,599.22
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,827.88,596.99
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,818.67,591.09
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,806.32,583.22
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,788.85,571.03
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,768.27,556.57
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,742.91,539.29
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,714.81,519.93
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,688.73,501.52
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,652.47,475.92
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,611.47,447.46
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,568.93,417.17
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,521.92,382.16
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,474.39,345.92
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,424.04,307.35
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,372.4,266.8
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,262.81,187.5
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,177.79,129.41
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,183.49,125.68
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,165.67,101.93
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,117.17,68.08
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,72.82,42.28
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,44.03,30.77
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,34.58,22.42
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,21.1,9.13
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,7.87,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,14.61,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,28.66,16.98
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,41.02,28.69
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,53.59,39.78
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,89.32,57.32
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,122.4,81.3
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,159.3,111.02
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,194.97,140.49
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,242.74,176.9
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,302.84,223.09
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,342.33,254.7
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,372.68,278.53
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,426.65,318.78
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,476.51,355.32
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,552.05,411.03
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,629.77,467.83
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,668.37,495.37
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,697.89,516.43
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,729.28,537.38
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,758.2,556.23
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,781.85,570.65
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,802.5,582.52
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,815.25,589.31
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,824.45,593.82
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,831.38,597.74
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,835.19,599.68
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,834.3,597.63
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,830.27,593.66
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,820.62,587.12
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,807.85,578.66
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,790.41,567.44
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,769.92,553.98
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,719.31,516.26
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,652.31,468.0
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,609.1,437.77
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,565.87,407.16
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,577.27,417.34
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,568.05,412.01
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,521.74,377.94
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,474.29,342.45
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,423.49,304.19
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,373.24,265.37
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,316.57,221.03
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,263.47,179.09
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,214.08,140.11
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,167.15,103.85
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,115.93,67.88
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,74.7,44.08
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,45.21,31.85
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,35.13,22.92
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,21.08,8.61
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,7.08,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.26,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,26.34,15.03
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,36.62,25.0
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,49.21,36.08
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,91.5,53.25
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,139.13,84.18
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,187.22,120.09
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,241.0,162.79
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,293.43,205.98
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,348.12,250.54
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,402.39,293.99
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,456.16,336.02
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,505.92,373.95
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,555.1,410.26
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,596.69,440.41
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,640.03,470.89
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,678.49,496.79
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,714.72,520.45
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,746.16,540.53
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,774.91,558.26
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,798.95,572.75
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,819.87,585.14
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,833.61,591.96
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,843.83,596.59
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,851.06,600.61
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,854.99,602.63
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,853.14,599.83
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,848.0,595.1
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,837.93,588.6
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,824.59,580.15
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,806.05,567.29
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,784.43,552.59
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,758.25,535.65
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,729.27,516.39
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,694.87,493.59
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,658.25,468.89
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,622.47,445.07
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,579.49,415.75
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,532.42,381.94
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,484.61,346.69
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,433.05,308.51
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,381.78,269.34
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,325.69,225.32
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,272.96,183.07
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,218.8,140.56
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,168.25,101.77
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,117.76,66.29
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,73.47,40.83
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,41.84,28.96
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,31.28,19.74
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,15.69,4.41
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,13.38,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,25.66,14.36
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,34.67,23.34
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,50.03,36.76
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,91.42,51.47
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,140.43,83.61
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,189.8,120.68
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,244.99,164.62
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,300.71,210.5
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,355.95,255.48
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,409.2,297.54
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,463.29,338.83
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,513.04,376.17
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,559.57,409.97
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,604.21,441.29
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,647.34,470.49
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,686.13,495.8
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,722.61,518.78
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,754.25,538.27
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,783.1,554.99
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,807.05,569.52
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,827.83,582.05
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,844.37,590.71
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,857.63,597.37
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,864.3,601.69
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,867.49,603.99
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,865.95,602.63
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,860.94,599.19
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,850.8,593.49
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,837.25,585.72
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,818.67,573.96
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,796.83,560.13
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,770.31,544.14
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,740.83,525.45
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,704.12,501.08
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,665.62,475.07
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,624.65,447.89
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,581.93,418.67
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,537.37,386.38
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,488.68,350.33
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,436.71,311.51
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,384.87,271.59
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,329.87,227.97
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,276.46,184.89
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,219.59,140.01
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,168.39,100.42
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,116.98,64.21
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,71.92,38.42
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,38.5,26.06
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,30.18,18.67
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,14.87,3.14
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,12.59,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,24.32,13.24
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,35.21,23.88
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,50.49,31.65
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,92.38,51.6
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,141.75,84.49
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,191.74,122.37
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,247.01,166.39
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,302.81,212.27
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,358.19,257.22
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,411.32,299.01
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,465.31,340.05
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,515.39,377.51
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,562.14,411.42
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,606.54,442.58
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,649.39,471.67
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,688.18,497.7
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,724.66,521.59
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,756.29,541.82
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,785.13,559.19
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,809.07,574.2
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,829.83,587.22
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,843.11,594.28
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,852.65,599.07
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,859.86,603.75
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,863.73,606.42
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,862.6,604.77
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,858.12,601.14
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,847.8,595.17
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,834.16,587.18
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,816.05,576.38
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,794.76,563.56
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,768.09,546.82
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,738.57,527.3
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,703.59,504.03
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,666.35,478.78
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,625.7,450.48
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,587.03,422.81
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,538.61,387.91
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,489.4,351.51
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,437.47,312.75
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,385.81,273.0
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,329.0,228.62
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,275.61,185.92
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,220.53,142.02
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,169.12,102.02
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,118.07,66.0
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,73.79,40.3
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,39.94,27.2
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,30.91,19.17
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,14.56,2.06
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
