Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,9.44,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,18.33,5.98
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,30.17,19.81
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,69.61,39.82
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,113.89,68.79
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,166.44,108.67
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,218.68,151.5
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,275.28,198.33
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,330.63,244.47
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,388.52,291.62
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,442.65,334.18
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,497.31,375.62
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,548.32,413.81
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,599.02,450.62
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,644.4,482.58
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,688.21,512.59
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,727.69,539.73
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,765.05,564.9
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,797.45,585.38
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,827.11,603.2
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,775.62,563.62
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,689.49,500.53
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,798.35,578.28
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,885.8,638.37
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,892.26,640.76
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,895.46,641.83
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,893.67,638.96
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,888.57,634.14
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,719.81,517.52
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,521.17,376.36
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,693.01,501.97
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,818.89,589.77
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,678.68,490.38
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,521.42,378.97
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,445.67,326.37
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,362.39,266.86
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,363.18,268.35
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,350.76,259.84
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,363.7,270.11
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,376.83,279.42
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,393.93,290.72
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,388.69,283.42
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,332.16,238.81
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,278.08,195.5
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,221.96,151.08
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,167.11,107.99
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,116.28,70.38
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,73.21,41.9
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,34.51,22.81
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,20.41,8.3
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,10.62,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,9.44,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,18.18,5.32
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,33.2,22.22
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,69.59,42.48
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,111.16,70.81
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,160.81,108.4
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,210.69,148.53
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,265.89,193.34
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,323.45,239.2
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,379.6,282.54
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,433.0,322.42
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,487.79,361.52
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,538.84,397.65
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,589.95,432.55
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,635.85,463.17
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,680.64,492.2
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,720.8,519.06
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,759.18,544.37
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,792.36,564.86
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,816.28,579.36
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,840.04,594.08
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,860.94,606.71
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,877.56,616.46
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,891.09,624.39
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,897.07,627.0
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,899.77,627.76
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,898.8,625.92
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,894.5,622.19
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,882.55,615.16
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,867.42,606.33
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,847.82,595.53
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,825.15,582.44
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,795.68,564.64
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,763.69,544.93
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,726.31,521.3
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,690.65,498.2
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,645.98,469.09
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,600.17,438.44
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,549.85,403.21
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,499.2,366.66
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,444.49,326.37
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,390.96,285.75
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,334.21,241.33
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,279.98,197.93
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,219.14,150.13
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,167.92,109.88
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,116.9,71.78
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,73.69,42.75
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,34.86,23.17
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,19.63,6.98
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,10.23,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,9.44,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,18.1,4.67
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,33.09,22.07
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,70.88,42.55
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,112.89,71.28
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,163.16,109.54
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,213.36,149.9
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,273.4,198.26
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,327.53,242.22
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,384.54,287.38
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,437.91,328.15
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,492.37,368.3
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,542.73,404.7
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,593.0,439.86
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,638.62,470.94
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,682.95,500.29
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,722.6,526.47
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,755.48,547.77
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,786.82,566.85
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,815.54,583.89
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,839.31,598.77
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,860.21,611.35
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,872.95,617.56
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,882.32,621.79
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,889.0,625.71
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,892.48,627.75
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,888.76,626.03
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,881.86,622.47
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,869.68,615.13
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,854.42,605.94
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,841.65,598.36
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,817.59,583.62
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,787.49,564.44
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,755.02,543.51
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,713.52,516.31
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,671.16,488.06
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,626.35,458.2
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,580.79,427.09
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,531.06,391.69
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,481.47,355.52
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,422.53,312.1
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,370.68,272.71
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,315.54,229.58
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,263.57,188.24
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,209.5,146.07
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,160.69,108.12
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,112.32,72.01
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,70.2,42.8
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,35.07,23.18
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,17.4,4.43
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,9.05,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,7.87,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,15.2,2.41
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,34.53,23.12
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,68.56,44.08
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,107.37,71.85
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,153.5,106.98
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,191.82,139.13
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,229.24,169.98
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,272.49,203.63
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,328.28,246.33
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,383.46,287.31
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,443.07,330.52
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,501.91,372.63
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,562.87,415.14
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,553.5,406.4
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,520.91,381.48
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,543.88,396.97
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,564.96,410.49
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,584.9,423.91
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,603.37,436.26
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,636.78,459.11
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,669.86,481.47
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,685.85,490.98
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,700.36,499.62
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,734.69,523.84
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,781.58,555.62
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,824.23,586.07
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,865.33,615.25
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,853.06,607.58
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,837.93,598.55
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,767.06,550.96
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,700.76,505.83
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,687.2,498.18
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,670.39,487.81
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,664.65,485.48
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,657.39,481.61
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,604.78,446.09
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,547.2,406.58
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,471.02,351.34
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,393.36,294.38
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,380.73,284.75
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,351.24,261.06
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,297.59,219.15
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,243.83,177.05
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,197.37,140.14
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,153.72,105.31
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,107.24,70.16
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,67.86,42.28
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,33.63,21.99
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,14.51,1.54
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,7.47,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,7.47,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,14.5,1.43
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,34.06,20.62
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,68.48,43.32
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,108.09,71.76
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,155.2,107.78
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,206.81,148.53
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,260.61,190.97
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,312.35,231.74
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,367.41,274.01
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,419.64,312.41
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,474.23,351.11
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,529.26,391.21
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,579.37,427.13
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,624.96,458.47
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,669.96,488.79
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,709.71,515.54
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,747.93,540.92
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,780.9,562.05
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,811.79,581.61
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,836.22,597.42
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,857.95,611.5
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,873.46,621.12
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,896.45,634.53
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,902.74,638.65
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,905.71,640.97
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,903.53,640.73
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,897.99,638.46
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,886.08,631.23
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,870.95,622.08
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,850.83,610.27
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,827.62,596.48
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,798.02,577.75
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,765.88,556.77
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,726.95,531.15
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,689.77,506.16
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,644.81,475.18
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,598.74,442.77
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,549.09,407.07
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,498.91,370.03
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,443.48,328.58
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,389.22,286.82
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,332.42,242.12
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,278.01,198.24
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,221.04,152.7
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,165.67,108.61
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,113.97,69.36
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,70.13,39.31
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,31.19,17.31
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,15.2,0.06
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,7.87,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,8.65,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,16.63,1.58
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,33.95,19.17
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,72.69,42.09
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,116.29,72.59
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,168.55,112.83
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,224.01,157.58
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,281.43,203.95
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,336.34,248.52
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,394.05,294.06
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,448.3,335.74
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,503.57,376.74
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,554.7,412.84
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,605.61,447.28
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,649.49,475.43
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,693.54,502.43
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,633.76,456.48
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,528.13,379.78
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,688.2,489.39
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,830.0,578.02
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,821.5,568.3
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,793.16,548.09
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,851.21,587.06
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,895.61,615.08
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,810.84,560.1
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,700.49,487.56
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,810.23,565.93
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,894.32,623.51
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,881.61,615.69
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,865.77,607.13
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,843.49,595.21
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,818.42,581.24
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,788.6,563.02
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,761.47,546.14
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,720.87,520.38
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,679.09,493.27
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,617.81,451.8
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,558.7,411.07
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,499.26,369.11
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,446.94,331.11
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,395.59,293.5
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,347.16,257.17
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,294.08,216.1
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,243.93,176.57
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,189.15,133.79
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,144.68,98.97
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,99.58,65.11
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,62.15,38.61
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,30.96,17.77
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,12.96,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,6.69,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,4.72,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,9.59,0.0
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,31.16,18.36
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,61.51,40.62
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,101.64,71.44
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,146.59,107.13
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,165.92,124.92
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,186.04,142.89
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,201.75,156.91
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,205.67,160.51
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,326.75,255.31
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,462.19,359.9
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,511.15,397.63
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,560.95,435.57
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,609.04,471.05
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,657.83,506.43
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,701.1,537.57
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,739.43,564.8
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,776.02,589.73
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,811.09,613.25
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,835.94,630.1
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,858.25,645.1
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,888.61,665.79
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,905.92,676.84
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,912.44,680.42
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,915.69,681.92
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,915.85,680.38
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,912.57,676.65
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,900.12,667.88
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,884.45,657.1
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,865.85,644.44
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,843.9,629.58
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,813.92,609.0
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,781.35,586.28
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,746.14,561.67
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,708.17,534.74
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,662.59,502.58
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,617.78,470.23
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,568.38,433.04
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,517.61,393.93
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,460.33,349.31
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,404.12,304.38
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,346.65,256.83
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,290.41,209.34
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,230.34,160.02
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,175.42,115.07
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,120.39,72.24
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,72.79,38.97
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,30.14,15.55
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,13.82,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,6.69,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,7.47,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,15.53,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,36.32,18.89
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,81.32,45.51
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,129.91,81.0
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,187.13,127.24
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,243.49,175.25
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,304.15,226.48
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,362.01,275.02
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,422.22,324.04
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,478.67,368.75
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,534.86,411.77
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,587.93,451.65
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,640.43,489.94
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,687.32,523.12
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,732.38,554.19
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,772.88,582.06
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,801.85,601.09
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,833.21,620.1
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,861.6,636.93
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,885.13,651.72
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,905.48,664.46
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,920.37,672.34
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,931.84,678.09
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,937.68,681.62
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,940.05,683.06
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,936.71,681.34
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,929.9,677.52
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,917.45,669.73
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,901.64,659.88
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,879.96,645.3
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,855.17,628.73
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,824.52,610.38
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,800.55,596.47
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,760.53,569.15
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,718.51,539.97
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,672.35,507.31
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,624.83,472.96
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,572.09,434.0
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,519.24,393.93
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,461.78,349.62
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,405.38,304.87
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,345.35,256.38
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,287.99,208.89
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,227.92,159.44
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,173.16,114.46
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,118.23,71.8
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,72.14,39.64
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,30.53,15.69
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,12.25,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,6.29,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,7.47,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,14.55,0.0
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,37.89,20.05
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,81.9,47.19
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,129.87,82.63
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,186.56,128.38
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,242.15,175.17
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,303.22,226.31
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,361.01,274.57
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,421.35,323.49
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,478.07,368.36
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,535.43,412.28
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,587.61,451.96
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,639.22,490.09
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,686.47,523.24
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,732.22,554.39
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,773.09,581.33
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,802.41,599.19
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,834.71,618.43
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,864.24,635.55
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,887.83,649.87
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,908.22,662.12
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,925.32,670.92
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,939.11,677.61
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,944.53,680.33
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,946.4,680.96
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,942.92,678.3
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,935.9,673.55
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,923.59,665.55
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,907.86,655.49
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,885.75,641.88
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,860.49,626.28
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,830.13,607.33
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,797.0,586.48
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,758.31,561.4
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,724.45,538.14
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,677.78,506.74
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,629.67,473.5
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,576.83,434.94
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,523.73,395.13
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,465.79,351.05
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,408.69,306.26
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,347.77,256.9
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,289.84,208.91
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,229.4,159.52
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,174.32,114.5
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,118.22,71.3
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,71.74,39.08
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,29.29,14.84
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,14.68,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,7.08,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,13.66,0.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,37.0,20.05
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,78.19,47.15
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,123.17,80.7
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,176.72,123.54
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,234.66,171.42
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,295.3,221.35
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,351.68,268.32
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,410.92,316.48
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,467.07,360.48
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,524.85,404.37
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,577.29,443.45
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,629.55,481.28
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,675.5,513.91
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,722.73,546.65
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,763.02,574.65
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,801.22,600.78
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,835.03,621.8
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,866.35,640.97
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,890.93,656.84
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,898.79,661.64
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,913.24,669.76
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,924.37,675.7
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,930.38,679.41
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,932.99,681.04
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,929.09,677.49
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,921.81,671.89
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,908.97,663.79
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,906.3,662.59
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,883.35,648.22
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,857.38,631.94
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,825.9,611.67
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,791.8,589.4
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,751.76,562.11
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,709.9,533.07
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,663.08,500.68
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,616.81,467.85
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,563.35,428.17
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,510.04,387.66
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,452.73,343.54
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,396.74,299.23
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,336.42,250.74
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,279.56,203.99
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,220.55,155.7
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,167.27,112.2
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,110.06,67.88
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,65.95,36.83
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,27.52,12.96
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,9.44,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
