Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,6.29,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,12.13,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,36.79,20.18
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,76.58,47.58
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,120.7,80.95
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,173.26,123.11
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,225.58,166.35
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,284.3,214.74
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,344.11,264.25
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,402.45,311.58
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,458.23,355.21
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,515.86,398.93
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,567.54,437.57
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,619.2,475.14
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,666.64,508.89
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,713.19,541.24
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,753.91,568.63
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,787.35,590.59
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,821.02,612.51
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,852.31,631.84
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,876.73,647.45
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,898.2,661.14
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,913.91,671.32
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,926.36,679.48
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,932.76,683.47
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,935.78,685.38
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,933.11,682.6
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,927.0,677.7
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,914.4,669.97
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,898.51,660.18
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,877.97,647.33
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,854.25,632.39
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,822.77,611.92
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,788.75,589.03
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,748.73,561.57
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,710.54,534.87
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,663.26,502.02
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,614.98,467.69
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,562.9,428.98
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,510.5,389.06
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,452.45,344.32
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,395.9,299.56
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,336.53,251.12
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,280.1,204.16
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,220.68,155.66
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,163.77,109.4
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,110.3,68.18
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,66.19,37.02
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,27.36,12.37
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,8.65,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,6.69,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,12.94,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,38.42,19.77
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,80.69,47.81
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,126.53,82.33
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,185.06,129.62
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,239.73,175.51
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,299.49,225.21
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,356.14,272.43
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,415.74,320.89
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,470.9,364.13
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,526.88,406.61
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,579.24,446.67
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,631.46,485.74
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,678.03,518.84
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,723.18,550.16
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,759.7,575.9
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,798.23,602.6
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,617.58,467.26
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,366.58,275.52
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,656.11,495.67
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,905.21,671.7
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,918.31,676.99
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,927.98,681.72
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,933.83,685.1
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,936.31,686.39
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,933.6,683.02
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,927.49,677.57
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,913.52,668.42
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,896.33,657.28
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,875.09,643.79
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,850.79,628.31
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,819.15,607.58
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,785.04,584.35
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,745.68,556.73
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,700.39,524.78
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,653.38,491.31
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,605.54,456.64
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,554.02,418.82
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,502.15,379.83
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,444.93,336.22
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,389.35,292.77
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,331.04,246.28
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,271.03,197.53
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,212.66,150.37
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,160.37,108.15
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,108.24,67.94
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,64.96,36.99
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,26.81,11.59
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,7.08,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,6.69,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,12.98,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,40.24,19.82
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,88.12,51.53
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,137.59,89.04
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,196.34,136.7
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,253.49,184.74
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,316.04,236.73
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,374.99,285.14
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,436.65,334.13
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,493.9,378.26
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,551.97,421.41
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,604.14,459.77
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,656.76,497.34
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,704.12,530.18
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,749.89,561.13
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,790.58,588.82
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,828.98,613.85
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,861.11,632.94
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,890.33,649.98
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,914.67,664.69
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,921.85,668.24
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,934.47,674.61
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,958.85,688.58
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,948.57,681.18
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,950.08,681.8
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,946.33,677.69
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,954.26,681.23
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,940.11,671.61
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,922.56,660.12
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,899.08,644.05
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,872.51,626.14
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,840.02,605.32
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,804.91,582.78
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,761.44,553.87
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,716.59,523.55
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,671.88,493.57
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,622.79,459.93
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,566.58,419.55
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,511.07,378.79
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,452.69,335.52
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,395.94,292.24
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,331.19,242.39
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,267.4,192.39
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,209.06,146.31
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,156.97,104.99
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,101.97,63.93
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,58.65,33.77
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,23.5,9.04
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,4.72,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,5.9,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,11.44,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,35.38,19.06
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,76.24,47.76
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,120.31,81.57
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,172.62,123.59
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,215.3,159.53
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,260.8,197.32
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,312.1,239.39
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,365.53,282.16
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,395.08,305.08
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,407.56,314.02
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,456.49,350.25
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,519.04,395.24
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,556.16,419.89
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,591.97,443.08
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,587.52,437.49
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,591.69,437.8
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,582.02,428.32
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,551.97,404.89
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,585.26,428.21
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,636.01,462.67
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,651.43,471.62
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,665.67,479.94
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,689.87,496.34
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,712.69,511.63
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,724.34,518.88
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,733.88,524.8
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,700.02,500.92
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,665.53,476.87
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,647.6,465.34
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,628.33,452.76
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,638.12,461.52
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,657.48,476.03
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,607.12,441.21
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,546.06,399.28
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,445.91,328.88
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,342.72,254.63
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,321.23,239.9
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,298.38,223.41
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,282.4,211.99
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,270.11,202.45
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,221.59,165.35
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,184.13,136.34
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,143.84,104.92
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,106.76,75.73
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,72.48,48.95
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,42.29,25.71
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,18.76,5.87
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.11,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,10.19,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,36.9,19.71
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,75.07,47.29
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,117.69,79.63
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,173.59,124.07
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,226.11,166.63
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,286.25,215.46
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,340.98,260.05
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,399.16,306.34
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,460.88,353.53
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,519.61,397.21
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,570.73,434.7
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,621.92,471.26
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,669.26,504.19
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,715.82,535.82
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,755.92,562.26
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,794.21,586.97
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,826.1,606.94
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,848.13,619.78
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,871.4,634.49
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,891.77,647.29
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,908.69,656.55
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,922.52,663.86
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,927.18,666.64
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,928.51,667.43
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,923.73,663.06
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,915.66,656.71
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,901.62,647.96
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,884.46,637.29
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,861.22,622.7
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,835.21,606.32
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,803.15,585.76
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,774.25,566.51
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,733.13,538.7
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,690.65,509.58
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,643.79,477.95
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,596.19,445.02
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,543.22,406.62
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,490.66,367.59
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,433.81,324.86
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,378.79,282.39
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,314.59,232.16
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,259.79,188.09
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,202.41,142.27
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,151.51,101.66
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,99.89,62.32
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,58.14,32.57
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,21.27,5.35
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,10.17,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,37.13,19.62
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,74.76,47.19
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,117.42,79.67
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,173.54,124.32
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,225.72,166.85
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,284.4,214.48
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,236.6,181.78
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,149.62,114.65
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,320.26,248.08
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,515.5,394.98
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,478.78,365.2
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,404.5,307.4
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,560.8,424.3
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,715.86,534.92
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,755.77,560.12
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,793.88,584.37
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,828.01,606.01
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,853.02,620.75
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,876.84,635.59
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,897.75,648.55
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,915.54,658.22
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,930.21,665.92
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,935.32,668.92
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,937.04,669.96
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,932.58,665.83
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,924.76,659.72
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,910.88,650.86
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,893.79,640.07
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,870.05,625.41
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,843.44,608.93
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,812.06,588.98
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,778.27,567.06
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,738.23,540.5
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,700.05,514.69
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,652.75,482.16
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,604.6,448.38
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,551.2,410.23
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,498.06,371.24
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,440.38,328.26
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,384.46,285.37
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,324.25,238.32
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,267.83,193.11
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,204.63,142.78
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,152.73,101.32
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,100.1,61.32
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,57.95,31.51
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,20.58,3.34
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,11.1,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,38.38,19.21
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,80.7,49.57
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,125.9,83.91
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,180.38,127.25
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,233.86,171.13
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,293.67,219.85
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,354.46,268.7
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,413.86,315.26
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,469.98,358.29
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,528.03,401.55
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,579.76,438.7
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,631.51,474.76
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,679.09,506.96
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,725.95,537.82
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,761.52,560.28
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,799.19,583.41
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,832.3,602.87
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,863.02,620.62
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,886.39,634.8
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,906.75,647.13
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,914.31,650.04
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,917.8,650.59
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,922.67,653.5
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,924.29,654.45
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,920.82,652.34
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,914.09,648.33
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,899.58,639.51
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,882.0,628.86
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,859.22,613.7
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,840.8,601.47
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,808.78,581.19
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,774.48,559.12
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,735.66,534.17
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,694.86,507.39
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,647.16,475.91
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,598.77,443.12
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,546.02,405.68
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,493.51,367.38
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,435.45,324.44
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,379.33,281.68
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,320.06,235.5
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,260.05,187.72
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,201.95,141.4
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,150.5,100.37
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,98.18,60.54
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,56.11,30.49
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,20.14,1.18
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,11.39,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,41.69,20.23
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,85.84,51.29
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,100.61,69.24
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,95.86,70.82
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,124.15,93.68
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,154.41,117.81
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,285.96,218.08
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,432.84,328.5
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,489.52,371.12
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,547.47,413.81
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,600.24,451.06
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,650.4,485.33
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,599.57,445.3
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,516.23,381.92
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,667.36,491.97
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,818.45,595.55
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,850.02,612.56
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,878.89,628.81
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,902.19,641.43
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,922.38,652.1
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,937.39,659.55
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,949.07,665.04
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,836.81,590.83
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,698.12,495.17
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,832.82,590.68
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,940.04,660.69
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,925.7,650.42
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,908.07,639.46
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,884.19,623.96
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,857.39,606.72
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,824.73,588.18
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,789.6,567.89
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,749.53,542.73
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,707.64,515.5
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,660.04,483.76
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,613.63,451.98
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,560.06,414.54
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,506.6,376.0
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,447.92,332.86
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,390.96,289.59
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,330.37,242.44
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,273.32,196.71
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,212.39,147.91
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,154.84,101.78
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,100.44,60.3
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,57.02,29.45
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,19.38,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,10.86,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,41.34,19.53
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,85.66,50.82
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,109.8,74.61
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,123.75,90.1
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,160.04,119.38
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,199.19,150.42
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,236.27,179.64
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,274.03,208.6
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,349.34,265.14
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,423.52,319.66
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,464.27,348.8
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,504.76,377.31
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,529.52,392.97
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,551.46,406.36
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,580.92,424.78
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,608.64,441.6
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,654.84,472.02
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,718.08,512.56
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,747.25,530.36
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,775.01,547.37
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,688.07,486.82
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,595.0,422.04
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,699.36,494.46
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,801.08,561.33
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,773.85,542.6
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,729.99,514.67
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,821.49,578.75
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,884.39,621.07
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,860.9,606.26
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,834.65,590.67
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,808.66,576.31
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,773.74,555.42
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,727.19,525.53
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,680.18,494.78
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,577.05,424.67
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,477.37,355.06
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,434.58,325.1
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,392.29,294.39
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,388.43,291.49
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,364.19,271.98
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,306.35,226.48
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,252.0,182.82
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,194.29,136.85
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,143.51,96.43
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,92.66,57.64
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,51.54,27.7
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,18.31,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,9.01,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,37.66,18.27
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,77.27,47.64
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,125.32,84.74
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,179.96,128.67
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,233.49,172.64
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,293.96,221.99
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,203.86,156.42
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,61.47,44.15
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,192.87,148.73
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,325.99,251.13
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,477.22,367.16
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,633.52,483.75
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,681.29,516.51
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,728.47,548.68
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,697.89,522.92
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,642.85,480.03
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,706.68,524.09
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,756.58,557.4
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,748.47,549.5
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,720.75,528.87
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,725.22,530.23
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,727.63,530.03
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,851.32,619.12
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,941.86,680.37
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,867.19,627.41
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,773.98,559.48
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,691.52,503.64
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,626.87,458.46
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,674.68,495.41
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,733.37,538.25
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,599.0,442.62
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,473.38,351.41
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,426.06,317.86
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,380.31,284.71
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,468.95,354.1
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,539.43,407.67
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,521.9,394.51
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,490.79,371.17
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,370.34,281.03
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,266.52,202.53
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,224.79,169.65
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,184.9,137.47
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,142.93,103.85
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,104.45,72.81
2017,9,19,17,45,105.0,57.5,2.3,28.0,77.0,65.22,41.92
2017,9,19,18,0,62.0,35.0,2.4,28.0,42.0,35.25,18.8
2017,9,19,18,15,31.0,17.5,2.6,27.5,21.0,14.9,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
