Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,9.21,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,38.48,17.97
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,82.7,50.81
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,129.12,86.55
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,185.43,131.7
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,239.47,176.34
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,305.32,230.0
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,305.46,233.99
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,274.18,211.21
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,401.55,309.58
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,537.87,412.6
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,589.65,450.1
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,641.35,486.86
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,543.35,410.91
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,396.12,297.04
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,608.14,457.73
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,809.24,601.97
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,841.35,620.52
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,870.93,638.2
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,894.24,652.94
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,914.52,665.73
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,782.1,570.81
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,600.14,437.33
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,794.12,579.21
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,944.93,682.37
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,939.58,676.59
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,930.86,669.8
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,916.42,660.78
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,898.76,649.77
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,874.06,634.19
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,846.58,616.79
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,679.42,500.22
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,493.28,364.9
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,619.67,461.3
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,699.22,521.35
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,651.23,486.81
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,602.49,451.78
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,547.68,411.65
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,493.5,371.1
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,435.35,327.24
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,379.22,283.73
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,317.96,235.45
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,256.47,186.06
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,196.51,137.77
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,144.09,95.65
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,90.57,55.11
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,48.9,24.94
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,17.46,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,8.2,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,37.74,17.5
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,82.26,50.94
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,129.21,87.26
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,186.37,133.3
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,242.11,179.04
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,310.83,234.73
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,293.24,225.17
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,259.79,200.52
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,284.9,219.7
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,308.4,236.9
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,475.75,365.61
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,649.95,494.61
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,694.41,524.61
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,740.48,555.78
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,780.0,581.74
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,817.46,605.69
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,849.86,625.08
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,879.68,642.62
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,777.53,569.6
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,642.94,470.66
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,803.73,587.3
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,945.31,681.42
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,950.53,683.84
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,952.3,685.28
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,945.94,680.24
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,936.18,673.19
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,921.57,664.49
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,903.73,653.77
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,878.94,637.5
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,851.37,619.44
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,818.29,599.88
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,782.85,578.52
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,739.41,549.44
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,691.57,516.4
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,643.18,483.46
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,594.25,449.29
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,538.3,408.31
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,483.5,367.23
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,424.97,322.89
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,363.39,275.14
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,302.19,226.2
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,246.1,180.55
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,187.1,133.09
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,136.03,92.26
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,80.69,50.27
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,41.66,21.61
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,15.79,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,9.35,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,41.37,19.08
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,85.13,52.26
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,132.78,89.26
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,190.88,136.12
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,250.56,185.53
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,312.81,236.46
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,370.39,283.08
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,431.28,331.0
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,488.72,374.48
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,548.05,418.01
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,600.1,456.33
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,652.01,493.66
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,695.45,523.48
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,740.23,553.53
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,779.94,578.8
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,817.63,602.12
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,848.79,620.86
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,877.25,637.74
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,900.51,652.47
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,920.71,665.29
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,768.43,558.32
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,565.83,411.07
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,455.6,333.49
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,365.24,267.54
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,678.76,499.26
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,923.11,667.0
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,908.38,656.01
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,890.57,644.92
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,646.86,475.81
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,360.64,265.5
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,604.34,450.47
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,773.99,575.1
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,739.14,550.39
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,697.41,521.84
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,648.97,488.76
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,599.9,454.41
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,545.83,414.76
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,492.17,374.42
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,433.23,329.59
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,376.45,285.17
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,315.53,236.08
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,258.63,189.24
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,193.93,136.77
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,141.64,94.4
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,88.27,53.6
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,46.78,22.53
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,15.38,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,10.56,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,44.88,19.34
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,93.01,55.75
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,146.27,97.82
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,207.52,147.84
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,265.22,195.91
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,328.63,247.63
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,308.59,236.7
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,248.55,191.61
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,269.25,207.38
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,288.1,220.97
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,475.09,364.29
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,668.87,505.83
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,625.09,469.12
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,548.26,409.55
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,578.26,430.2
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,607.84,449.71
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,629.78,462.96
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,649.77,474.76
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,457.98,338.23
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,243.68,179.27
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,632.56,470.06
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,953.79,687.1
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,957.86,687.36
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,958.49,688.07
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,817.33,591.07
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,654.3,473.76
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,797.11,579.15
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,909.24,657.05
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,884.96,641.23
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,857.79,624.47
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,824.05,604.25
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,787.98,582.28
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,636.41,474.25
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,486.68,364.04
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,556.99,419.2
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,600.65,452.87
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,545.6,412.37
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,491.25,371.86
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,431.79,327.01
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,374.6,282.63
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,307.33,229.65
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,250.78,183.82
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,190.62,135.03
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,138.13,92.6
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,84.59,51.71
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,42.75,19.75
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,14.21,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,8.82,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,42.62,18.74
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,88.55,54.77
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,137.61,93.44
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,197.25,142.07
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,260.32,193.93
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,327.72,248.64
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,307.14,236.9
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,247.34,191.42
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,290.11,224.47
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,335.05,258.39
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,219.5,168.52
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,82.07,59.39
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,268.2,204.81
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,450.36,339.89
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,475.24,356.76
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,499.95,373.99
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,712.17,529.84
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,889.71,650.38
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,912.13,663.21
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,931.4,675.15
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,692.27,509.22
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,366.53,268.86
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,373.49,274.93
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,380.24,279.84
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,587.26,431.0
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,766.8,555.36
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,601.07,438.32
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,417.07,305.73
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,277.89,205.25
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,136.06,98.86
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,508.67,384.88
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,788.07,584.52
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,650.35,484.63
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,512.7,383.78
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,574.49,433.48
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,608.63,461.42
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,458.08,349.05
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,313.29,239.04
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,275.43,210.69
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,238.29,181.95
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,263.87,199.12
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,259.2,189.86
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,193.35,136.55
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,140.23,93.52
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,85.63,51.72
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,43.3,18.65
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,14.18,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,7.82,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,41.5,17.66
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,87.09,54.11
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,135.7,92.41
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,195.14,140.79
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,256.85,192.1
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,321.84,245.47
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,266.19,206.35
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,177.89,137.43
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,203.25,157.05
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,229.12,176.52
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,330.6,255.23
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,428.66,329.5
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,508.33,387.53
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,578.02,437.3
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,610.59,460.08
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,659.91,494.24
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,707.69,526.3
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,755.32,557.73
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,757.87,557.79
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,757.05,555.89
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,701.29,514.65
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,659.65,482.83
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,683.66,500.3
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,706.33,516.45
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,712.09,521.01
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,716.04,524.52
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,712.74,523.0
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,707.41,520.19
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,722.0,531.73
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,717.4,530.31
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,673.44,499.79
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,614.82,459.14
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,571.7,429.17
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,528.89,398.92
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,451.09,342.47
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,365.91,279.58
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,265.67,203.41
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,155.02,117.53
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,134.85,102.31
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,115.23,87.19
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,95.13,71.34
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,75.71,55.85
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,57.97,41.5
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,40.34,26.99
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,25.31,14.41
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,10.65,1.06
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,5.51,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.15,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,17.3,5.5
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,32.0,20.04
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,53.35,37.6
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,79.81,59.33
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,105.49,80.29
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,132.65,102.17
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,169.5,131.66
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,209.02,163.0
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,234.45,182.43
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,259.79,201.42
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,262.35,202.2
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,262.99,201.39
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,192.4,146.12
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,114.58,84.76
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,229.71,174.06
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,343.15,258.95
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,224.68,169.17
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,102.5,74.75
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,156.58,116.71
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,212.23,158.97
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,116.04,85.07
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,24.71,13.79
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,152.28,113.32
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,288.5,216.04
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,205.78,153.63
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,125.87,92.67
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,149.59,111.15
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,173.5,129.55
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,158.94,118.45
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,144.52,107.5
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,155.28,116.24
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,166.07,125.01
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,89.27,65.37
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,16.86,7.9
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,28.37,17.26
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,39.9,26.67
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,58.02,41.4
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,76.65,56.54
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,67.1,49.12
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,57.61,41.67
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,48.29,34.17
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,39.02,26.58
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,29.78,18.95
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,20.57,11.22
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,12.92,4.68
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,5.3,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,2.75,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,11.03,1.2
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,22.15,12.13
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,36.68,24.5
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,51.38,36.93
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,67.85,50.63
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,84.43,64.18
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,100.95,77.31
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,117.74,90.41
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,145.65,112.27
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,174.72,134.73
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,305.27,237.08
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,423.75,326.77
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,393.26,300.99
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,340.3,259.01
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,255.48,194.03
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,159.59,119.52
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,219.25,165.06
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,299.58,224.54
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,377.2,281.88
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,456.72,339.28
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,436.41,323.68
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,415.46,308.14
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,339.99,253.11
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,247.73,184.72
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,371.37,276.98
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,478.18,353.3
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,423.49,313.34
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,369.59,274.27
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,420.79,313.19
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,488.15,362.38
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,278.2,209.58
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,92.64,67.3
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,158.45,119.19
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,239.76,181.61
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,263.01,200.37
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,283.52,217.06
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,197.84,151.31
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,111.47,83.76
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,97.64,73.36
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,83.9,62.72
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,69.83,51.51
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,55.85,40.18
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,42.37,29.12
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,29.05,18.02
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,18.3,8.84
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,7.59,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,3.93,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,5.68,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,11.39,3.51
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,19.42,10.35
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,27.47,17.16
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,35.93,24.2
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,44.42,31.13
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,64.49,47.52
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,85.13,64.15
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,80.35,59.9
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,75.75,55.87
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,120.09,91.02
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,166.02,126.69
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,243.29,186.32
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,313.11,238.77
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,381.72,290.39
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,471.28,356.11
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,496.45,372.68
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,521.43,389.22
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,484.29,361.06
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,424.32,316.66
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,463.41,345.62
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,523.9,388.89
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,526.99,390.72
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,529.41,392.43
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,481.27,358.02
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,454.29,338.54
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,414.01,309.38
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,374.18,280.29
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,417.22,313.62
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,476.85,358.18
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,512.18,385.96
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,559.71,422.0
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,432.86,328.67
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,315.27,240.11
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,260.1,199.06
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,207.48,159.02
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,103.83,77.95
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,19.09,9.87
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,16.78,8.08
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,14.47,6.25
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,12.17,4.38
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,9.87,2.49
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,7.2,0.27
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,4.54,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,2.64,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.39,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.75,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.51,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.03,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,4.55,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,6.07,0.0
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,7.6,0.68
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,23.27,13.69
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,39.04,26.65
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,53.35,38.2
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,67.72,49.63
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,96.03,72.27
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,124.92,95.09
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,102.43,76.74
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,80.54,59.02
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,86.61,63.73
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,92.71,68.43
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,130.6,98.07
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,169.43,127.99
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,153.46,115.39
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,137.59,102.94
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,160.9,120.82
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,184.48,138.69
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,185.0,139.04
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,185.48,139.42
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,277.32,209.66
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,357.41,269.64
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,283.29,213.9
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,197.02,148.34
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,200.34,151.23
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,203.65,153.98
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,161.52,121.82
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,120.49,90.08
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,158.25,120.19
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,196.52,150.42
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,229.94,177.5
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,249.22,193.53
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,161.5,124.69
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,75.12,55.55
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,65.56,48.15
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,56.05,40.62
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,45.97,32.42
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,35.94,24.14
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,26.7,16.44
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,17.5,8.68
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,10.25,2.42
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.02,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.57,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
