Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,38.1,11.04
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,92.38,58.32
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,143.99,101.0
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,210.01,156.59
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,270.27,207.8
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,337.47,263.63
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,397.05,312.85
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,459.73,362.97
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,518.61,408.72
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,579.14,454.32
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,629.96,491.27
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,682.17,528.13
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,729.93,560.74
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,776.48,590.55
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,816.27,615.44
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,853.87,638.56
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,885.26,657.26
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,901.83,665.97
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,923.72,679.71
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,942.49,691.4
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,951.52,695.39
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,971.84,706.95
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,975.44,709.0
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,975.57,709.07
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,969.21,705.09
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,959.43,699.07
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,942.97,688.45
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,923.3,675.87
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,898.21,660.15
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,870.24,642.56
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,836.07,620.46
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,799.56,596.72
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,752.83,566.06
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,709.13,536.02
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,658.88,500.42
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,608.09,463.79
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,552.29,422.75
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,497.0,381.11
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,436.36,334.71
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,378.09,288.86
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,314.22,237.62
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,254.89,188.77
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,187.32,133.76
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,132.9,89.14
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,78.84,46.13
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,33.62,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,10.5,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,42.75,10.95
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,105.46,65.67
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,161.15,112.18
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,227.5,168.22
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,287.93,220.17
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,354.11,275.49
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,414.82,324.05
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,477.58,371.92
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,535.72,414.08
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,594.75,454.71
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,648.08,491.1
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,700.84,525.8
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,747.14,553.11
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,791.8,577.94
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,822.34,595.32
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,859.03,616.58
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,890.18,633.61
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,918.44,648.74
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,940.29,661.18
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,958.92,671.76
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,971.34,678.31
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,980.31,682.94
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,983.84,685.79
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,983.84,686.69
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,977.46,683.87
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,967.62,679.1
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,951.46,670.53
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,932.02,660.03
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,907.2,645.57
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,879.45,629.18
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,845.73,610.07
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,818.82,595.26
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,775.6,568.83
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,730.67,540.95
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,680.24,506.75
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,628.95,471.04
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,571.93,430.69
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,516.47,390.22
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,454.89,344.29
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,395.43,298.41
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,329.71,246.47
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,268.69,196.7
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,202.04,142.61
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,144.08,95.15
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,83.34,47.45
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,34.1,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,6.29,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,39.33,8.23
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,95.46,59.65
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,151.59,105.51
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,216.88,159.55
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,277.4,210.58
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,344.42,265.85
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,317.82,248.44
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,250.91,196.56
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,285.23,222.89
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,320.2,248.76
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,506.23,392.65
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,694.61,531.87
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,516.4,396.28
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,260.21,197.33
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,576.56,440.73
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,856.4,634.95
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,776.82,574.72
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,651.67,481.38
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,826.26,608.01
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,957.59,694.63
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,967.78,698.65
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,974.38,701.55
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,976.82,702.94
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,975.79,702.29
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,948.93,685.12
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,886.89,642.82
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,850.11,618.71
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,811.7,593.13
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,861.58,631.17
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,873.23,639.41
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,839.19,617.63
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,811.96,600.7
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,762.28,568.31
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,711.97,534.67
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,663.94,501.65
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,612.21,465.29
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,555.15,423.48
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,498.93,381.3
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,436.96,334.2
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,377.61,287.75
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,311.19,234.81
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,250.34,185.07
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,181.05,128.86
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,125.85,83.98
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,65.45,37.89
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,14.03,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,39.84,5.99
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,100.06,61.65
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,154.61,106.28
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,220.48,160.92
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,282.19,212.72
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,351.22,269.37
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,239.9,186.96
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,68.86,50.34
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,107.5,81.24
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,147.55,112.45
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,162.52,123.82
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,177.79,135.4
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,250.06,190.86
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,313.19,238.1
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,217.73,164.55
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,115.69,85.01
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,181.09,135.32
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,249.01,186.23
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,646.63,485.97
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,945.27,688.37
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,729.23,538.26
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,423.09,313.21
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,422.86,314.17
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,422.36,313.85
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,276.98,206.48
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,128.48,93.7
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,74.18,52.29
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,22.33,11.93
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,29.27,17.41
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,36.2,22.89
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,24.98,14.1
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,13.81,5.29
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,195.23,149.03
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,373.96,285.07
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,228.66,174.65
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,101.3,74.96
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,55.68,39.06
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,12.2,4.21
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,10.28,2.71
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,8.36,1.18
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,6.83,0.0
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,5.31,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,3.79,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.27,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.13,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,33.03,2.47
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,82.67,52.45
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,133.58,93.59
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,196.31,145.26
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,256.61,195.61
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,331.5,256.88
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,391.18,305.9
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,454.4,356.44
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,513.29,401.68
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,574.11,447.03
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,524.03,405.82
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,428.22,329.93
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,605.13,463.98
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,771.64,582.56
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,684.77,515.54
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,543.35,408.66
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,586.0,438.41
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,609.32,453.51
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,619.04,458.97
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,605.59,448.71
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,677.08,498.42
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,726.84,532.24
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,862.49,628.65
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,961.51,694.38
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,955.92,690.08
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,946.99,684.66
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,931.03,674.82
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,911.95,663.09
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,888.17,648.34
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,861.43,631.69
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,826.54,609.56
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,789.43,585.85
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,658.53,493.91
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,526.14,397.3
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,575.52,437.61
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,600.2,458.45
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,543.67,416.66
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,488.02,374.91
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,425.85,327.32
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,366.57,280.66
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,302.21,228.62
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,239.01,176.56
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,173.84,123.83
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,118.9,79.44
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,64.14,35.28
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,14.2,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,42.79,1.3
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,103.62,64.44
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,159.96,111.1
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,227.9,167.46
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,289.06,219.14
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,356.27,274.31
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,417.25,323.24
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,481.24,372.78
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,537.85,415.27
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,596.44,457.8
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,649.36,495.34
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,701.78,531.48
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,632.26,476.32
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,526.58,395.33
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,457.16,343.84
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,379.69,285.16
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,412.22,308.5
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,445.29,331.31
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,571.85,422.63
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,702.5,512.59
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,866.41,625.06
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,979.67,695.7
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,888.62,635.54
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,741.13,534.16
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,656.83,476.26
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,550.94,401.86
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,516.44,378.43
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,482.02,354.35
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,714.19,524.57
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,875.95,634.15
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,841.71,611.73
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,814.34,595.64
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,768.85,567.2
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,722.11,537.62
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,671.25,503.89
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,619.71,468.57
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,563.3,428.0
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,505.97,385.66
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,443.01,338.14
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,382.64,291.11
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,315.35,237.66
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,253.74,187.25
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,186.37,132.23
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,126.66,83.5
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,67.82,35.37
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,15.9,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,41.0,0.0
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,101.81,63.81
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,158.79,110.9
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,227.42,167.25
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,289.36,218.33
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,357.74,272.86
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,419.29,322.15
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,483.97,372.39
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,540.75,415.42
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,597.9,457.57
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,649.2,494.06
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,702.47,530.96
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,747.6,559.63
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,790.98,586.07
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,831.07,611.11
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,869.03,634.54
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,900.75,652.47
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,929.78,668.59
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,952.3,681.87
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,971.65,693.26
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,868.38,623.7
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,722.71,521.73
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,883.1,634.63
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,988.97,701.39
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,900.56,642.9
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,776.69,557.22
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,878.82,630.59
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,939.39,669.24
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,914.46,653.55
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,886.5,636.88
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,852.31,617.94
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,824.92,603.24
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,781.13,576.16
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,735.62,547.61
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,684.36,513.86
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,632.3,477.92
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,575.16,437.23
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,518.43,395.52
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,456.27,348.46
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,395.33,300.84
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,327.99,247.07
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,265.85,195.84
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,196.56,139.14
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,137.07,90.08
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,73.28,36.26
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,18.15,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,40.0,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,97.53,61.24
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,155.51,110.08
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,223.4,167.21
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,284.02,218.77
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,350.71,273.73
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,411.35,322.82
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,475.19,372.56
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,531.89,414.24
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,589.33,454.63
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,642.74,491.93
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,693.21,526.06
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,737.19,553.96
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,779.32,579.56
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,818.76,604.5
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,856.13,627.86
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,886.39,645.13
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,913.85,660.53
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,935.77,672.58
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,954.62,682.65
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,685.93,501.12
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,341.15,250.62
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,287.84,213.07
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,218.28,161.59
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,325.9,241.46
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,418.04,306.99
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,430.95,316.12
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,443.13,325.18
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,511.35,374.71
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,554.76,406.11
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,425.84,314.33
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,285.03,211.51
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,276.37,206.44
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,267.39,200.49
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,447.78,339.71
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,594.23,446.83
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,534.34,403.01
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,476.11,360.8
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,406.72,309.31
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,347.78,263.99
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,282.29,212.6
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,223.11,164.88
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,158.71,113.01
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,104.51,69.52
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,49.8,22.56
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,7.84,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,42.6,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,106.1,66.93
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,165.36,117.39
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,236.82,177.52
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,301.98,232.65
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,374.12,291.72
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,438.31,342.93
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,505.73,394.28
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,565.45,436.8
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,628.02,478.99
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,683.33,515.58
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,738.12,550.17
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,787.57,580.12
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,826.71,602.81
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,866.36,626.91
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,903.64,649.25
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,936.44,667.29
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,966.37,683.42
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,988.48,695.27
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,1007.23,705.14
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,1021.39,711.69
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,1032.01,716.24
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,1034.2,717.32
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,1032.69,716.42
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,1025.53,711.72
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,1014.75,705.0
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,996.95,695.56
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,975.74,684.13
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,948.56,669.65
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,918.38,653.15
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,882.15,632.03
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,843.45,609.12
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,798.52,582.24
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,759.46,558.81
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,706.57,525.47
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,652.89,489.53
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,592.23,446.53
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,532.3,402.75
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,468.12,355.38
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,405.24,307.21
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,335.2,251.46
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,270.74,198.48
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,198.67,139.83
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,137.11,89.19
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,59.84,23.97
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,40.0,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,97.28,60.58
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,156.24,110.29
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,226.15,168.72
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,220.11,169.93
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,181.14,141.28
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,234.5,184.39
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,304.67,239.77
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,447.13,350.87
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,604.96,469.64
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,658.51,507.44
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,711.68,544.42
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,759.09,575.32
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,805.03,604.76
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,844.65,630.33
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,882.05,654.21
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,913.38,672.74
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,929.38,680.98
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,950.88,694.17
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,969.25,705.29
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,982.79,711.9
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,993.02,716.46
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,995.96,717.88
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,995.42,717.25
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,987.99,711.19
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,977.16,703.14
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,960.05,692.31
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,939.74,679.54
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,913.08,662.7
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,894.8,651.49
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,859.23,628.77
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,821.29,604.49
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,776.4,575.33
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,730.03,544.89
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,678.51,510.33
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,626.41,474.01
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,569.14,432.21
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,510.66,388.54
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,446.2,339.6
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,384.54,291.35
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,315.17,236.06
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,251.83,184.2
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,181.3,127.37
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,119.84,77.54
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,52.07,17.25
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,103.5,17.5,6.25,15.0,28.0,37.4,0.0
2017,10,10,7,0,207.0,35.0,6.4,15.0,56.0,90.13,57.82
