Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,26.84,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,80.97,41.55
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,143.02,103.17
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,219.59,168.2
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,156.57,123.03
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,45.25,32.33
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,30.16,19.7
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,15.23,7.12
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,43.27,30.32
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,72.14,53.71
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,50.27,35.59
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,29.1,18.17
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,89.42,66.74
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,155.42,118.41
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,167.58,127.58
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,179.9,136.95
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,230.62,175.96
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,305.45,232.3
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,366.23,278.16
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,428.3,324.29
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,538.71,406.21
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,650.32,486.45
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,698.01,520.88
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,744.25,554.36
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,745.15,554.39
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,744.15,553.51
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,726.77,541.92
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,707.88,529.4
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,675.35,507.33
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,642.13,484.65
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,756.21,570.78
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,819.21,616.08
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,742.09,563.38
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,663.73,508.15
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,515.2,399.24
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,375.41,293.0
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,333.78,261.76
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,293.05,230.2
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,239.33,188.02
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,199.56,155.88
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,154.87,118.86
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,113.77,84.42
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,71.7,49.63
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,29.11,12.64
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,12.42,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,27.7,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,82.67,39.04
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,149.65,106.23
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,226.1,170.61
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,292.97,227.71
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,367.52,289.72
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,431.08,341.66
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,498.25,394.75
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,372.69,295.87
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,165.49,128.01
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,266.92,209.09
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,379.13,295.68
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,605.25,470.13
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,821.52,625.07
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,860.42,648.22
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,886.33,663.28
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,801.11,601.42
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,653.65,490.54
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,664.38,498.06
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,673.6,503.84
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,532.12,399.22
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,387.48,289.96
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,540.96,405.84
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,693.8,516.57
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,654.74,486.47
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,591.88,440.74
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,563.2,420.34
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,534.33,399.6
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,739.64,553.48
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,886.81,656.84
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,849.74,632.86
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,810.57,608.44
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,761.79,575.82
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,712.16,542.27
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,661.8,506.99
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,607.82,467.65
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,546.09,421.78
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,486.13,376.11
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,418.66,323.98
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,355.03,273.26
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,280.61,213.05
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,211.2,155.75
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,138.37,96.35
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,76.05,36.62
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,24.93,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.13,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.27,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,3.41,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,4.55,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,121.15,96.52
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,250.9,203.65
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,202.36,163.09
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,147.14,116.28
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,163.63,129.22
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,180.38,142.16
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,207.89,163.77
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,254.4,200.1
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,404.23,319.08
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,562.95,440.05
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,766.58,595.19
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,961.95,732.4
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,984.58,746.07
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,1004.09,758.74
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,1017.02,765.5
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,1040.79,779.75
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,1043.68,781.86
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,1042.95,781.84
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,1035.99,776.2
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,1025.44,768.34
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,1009.96,758.47
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,991.06,746.42
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,966.01,730.59
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,937.73,712.55
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,903.2,689.21
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,866.04,664.04
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,824.42,635.61
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,780.48,605.37
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,728.1,569.19
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,680.87,535.88
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,621.99,491.03
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,563.1,445.14
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,493.93,390.77
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,427.4,336.44
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,352.61,273.82
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,283.57,213.82
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,198.63,141.13
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,124.55,56.69
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,44.31,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,44.04,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,123.44,51.4
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,197.38,143.39
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,281.56,217.26
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,351.7,278.49
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,428.07,342.31
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,494.39,395.27
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,563.36,447.62
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,619.45,488.21
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,680.69,530.58
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,735.28,568.55
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,788.98,605.33
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,835.98,635.77
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,881.03,664.45
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,920.63,688.42
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,957.6,710.46
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,987.98,728.06
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,1015.16,743.58
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,1036.45,754.15
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,1054.19,762.5
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,1063.98,766.56
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,1069.98,768.46
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,1071.41,767.87
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,1069.07,765.08
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,1060.07,757.54
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,1047.41,747.97
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,1028.48,734.72
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,1006.11,719.45
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,977.27,699.61
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,945.44,678.08
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,908.34,655.14
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,868.75,630.49
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,822.41,600.84
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,774.44,569.93
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,720.11,533.72
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,671.2,500.38
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,609.0,456.36
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,547.65,411.8
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,478.75,362.7
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,412.76,313.21
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,336.4,253.29
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,269.15,197.8
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,185.11,128.8
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,111.1,42.96
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,38.5,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,41.68,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,116.59,42.13
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,191.06,139.75
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,275.57,215.49
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,346.17,278.65
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,423.34,344.98
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,489.71,400.47
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,558.89,455.91
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,615.52,499.84
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,677.47,546.09
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,731.68,584.42
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,785.11,621.56
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,832.72,652.67
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,878.43,681.96
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,917.73,708.12
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,954.42,732.34
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,985.02,751.14
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,1012.46,767.76
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,1033.49,781.16
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,1051.02,792.31
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,1061.77,797.88
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,1068.78,801.09
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,1071.16,803.01
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,1069.81,802.6
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,1062.57,797.21
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,1051.61,789.5
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,1034.07,778.27
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,1013.02,764.8
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,986.96,748.32
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,957.63,729.6
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,921.8,707.4
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,883.3,683.12
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,839.53,653.47
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,793.66,622.02
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,740.41,585.69
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,686.22,547.98
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,625.04,500.98
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,568.96,456.31
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,499.26,400.42
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,432.28,344.69
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,354.16,277.95
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,282.58,214.76
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,195.88,139.28
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,119.29,37.96
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,42.9,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,44.19,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,122.53,36.43
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,199.99,146.37
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,287.34,224.63
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,358.98,288.88
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,437.0,356.15
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,504.48,411.55
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,574.67,466.14
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,631.22,507.76
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,692.99,550.62
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,748.41,586.86
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,802.94,621.55
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,851.17,651.03
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,897.47,678.64
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,936.86,702.47
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,973.58,724.36
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,1004.6,742.88
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,1032.41,759.33
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,1054.4,773.04
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,1072.8,784.6
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,1082.61,789.26
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,1088.49,791.65
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,1089.81,791.81
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,1087.31,789.76
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,1078.53,782.9
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,1066.01,773.9
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,1047.4,761.67
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,1025.31,747.39
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,996.81,728.17
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,965.19,707.08
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,927.07,684.04
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,886.43,659.19
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,834.81,625.45
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,790.2,596.24
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,733.58,558.61
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,676.41,519.42
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,612.31,472.08
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,549.21,424.25
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,478.18,370.42
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,412.85,318.72
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,333.96,254.84
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,262.52,194.8
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,175.34,122.07
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,97.63,20.17
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,33.8,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,33.89,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,97.55,19.9
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,175.55,128.69
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,262.89,206.79
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,335.0,271.14
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,414.71,339.76
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,480.33,394.7
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,551.77,451.91
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,615.27,500.72
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,679.81,548.48
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,736.13,589.15
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,791.83,628.93
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,832.48,655.83
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,879.34,686.87
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,918.73,712.42
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,955.63,736.03
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,986.56,755.59
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,1014.44,773.02
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,1036.12,785.25
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,1054.39,795.18
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,1068.49,802.66
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,1079.0,807.85
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,1079.83,807.92
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,1076.91,805.69
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,1067.33,797.85
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,1054.13,787.77
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,1034.69,774.91
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,1011.85,759.89
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,982.57,740.54
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,950.35,719.22
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,912.48,693.69
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,872.2,666.42
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,824.68,633.88
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,783.39,605.61
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,727.52,566.99
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,671.13,527.04
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,607.47,478.45
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,544.87,429.47
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,473.82,373.65
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,406.09,318.66
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,328.96,254.54
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,257.41,193.19
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,170.92,119.14
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,93.17,7.08
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,32.3,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,26.22,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,77.83,6.42
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,151.48,110.77
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,232.79,184.5
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,301.55,247.65
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,377.75,316.19
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,443.71,374.72
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,513.45,434.84
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,574.0,484.96
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,635.75,534.62
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,691.22,577.78
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,742.84,615.61
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,788.91,648.64
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,833.27,679.94
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,873.36,708.62
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,911.3,735.48
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,939.82,753.92
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,965.29,770.05
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,987.23,784.84
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,1006.05,797.4
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,1009.17,797.35
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,1008.42,794.72
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,930.85,737.69
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,831.34,660.82
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,619.38,494.93
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,387.03,307.86
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,414.01,331.28
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,462.34,370.71
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,367.03,294.92
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,296.28,237.68
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,538.05,439.81
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,750.69,610.96
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,567.98,464.76
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,376.31,308.31
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,406.76,336.05
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,413.18,343.75
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,457.59,381.4
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,479.31,399.29
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,408.66,340.08
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,338.71,280.09
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,272.43,221.59
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,211.84,166.57
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,117.15,84.59
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,22.64,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,9.83,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,39.53,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,108.62,0.0
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,189.3,141.39
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,279.45,225.75
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,351.38,292.26
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,429.82,361.79
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,498.1,420.81
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,569.39,479.93
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,631.22,529.44
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,693.51,578.04
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,742.65,613.23
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,797.32,652.01
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,843.53,683.74
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,887.72,713.6
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,845.98,679.37
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,763.34,614.1
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,906.04,718.81
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,1021.69,797.81
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,937.87,736.29
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,810.32,640.48
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,962.18,752.29
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,1077.49,829.71
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,1078.76,829.61
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,1076.32,828.03
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,1067.13,820.46
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,1054.33,810.66
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,1036.03,798.79
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,1014.36,784.71
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,985.83,765.87
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,954.27,745.05
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,916.31,719.63
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,875.92,692.33
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,830.29,660.98
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,790.75,633.81
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,734.64,593.35
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,677.99,551.77
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,614.11,501.95
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,551.2,451.45
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,478.89,392.58
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,409.96,334.31
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,332.59,266.77
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,260.73,202.22
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,171.87,122.48
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,90.76,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,31.84,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,37.54,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,103.23,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,184.81,135.67
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,275.73,219.63
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,348.77,285.79
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,428.83,355.47
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,498.12,413.91
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,570.57,472.28
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,633.61,521.12
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,691.2,563.68
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,747.17,601.8
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,802.47,638.42
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,851.4,669.87
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,898.53,699.48
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,938.84,723.91
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,976.58,746.21
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,1007.17,763.73
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,1034.6,779.05
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,1056.26,790.92
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,1074.39,800.56
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,1084.88,805.28
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,1091.62,807.77
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,1092.91,808.92
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,1090.41,807.84
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,1081.06,800.9
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,1068.01,791.77
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,1049.39,780.25
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,1027.32,766.58
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,998.38,748.8
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,966.37,728.94
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,928.36,704.55
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,887.85,678.33
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,839.29,646.47
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,789.35,613.2
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,740.97,580.99
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,684.23,541.93
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,620.41,493.65
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,557.54,444.64
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,485.45,388.43
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,416.64,332.38
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,336.11,264.43
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,266.29,202.98
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,175.51,122.01
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,92.0,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,6.29,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
