Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,179.84,141.57
2017,11,9,7,45,367.5,56.5,3.65,8.5,124.0,252.16,207.63
2017,11,9,8,0,463.0,69.0,3.8,9.0,171.0,338.4,283.9
2017,11,9,8,15,521.5,78.5,3.85,9.5,220.0,408.34,344.85
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,483.02,407.69
2017,11,9,8,45,622.0,94.0,3.95,10.5,317.0,547.5,460.27
2017,11,9,9,0,664.0,100.0,4.0,11.0,365.0,614.21,512.97
2017,11,9,9,15,332.0,113.5,3.95,11.5,246.0,398.38,334.96
2017,11,9,9,30,0.0,127.0,3.9,12.0,127.0,102.37,81.4
2017,11,9,9,45,6.5,159.5,3.85,12.5,163.0,137.02,110.61
2017,11,9,10,0,13.0,192.0,3.8,13.0,199.0,172.83,140.01
2017,11,9,10,15,400.5,158.5,3.75,13.5,396.5,561.79,462.21
2017,11,9,10,30,788.0,125.0,3.7,14.0,594.0,907.1,719.06
2017,11,9,10,45,411.5,192.5,3.7,14.5,438.5,632.96,508.88
2017,11,9,11,0,35.0,260.0,3.7,15.0,283.0,280.86,224.56
2017,11,9,11,15,55.5,282.0,3.65,15.0,318.5,325.37,261.3
2017,11,9,11,30,76.0,304.0,3.6,15.0,354.0,370.79,297.3
2017,11,9,11,45,64.5,301.0,3.55,15.5,344.0,355.87,284.29
2017,11,9,12,0,53.0,298.0,3.5,16.0,334.0,340.81,271.45
2017,11,9,12,15,104.5,312.5,3.45,16.0,383.5,409.78,327.02
2017,11,9,12,30,156.0,327.0,3.4,16.0,433.0,503.2,399.69
2017,11,9,12,45,161.5,322.5,3.4,16.5,431.0,502.87,398.6
2017,11,9,13,0,167.0,318.0,3.4,17.0,429.0,501.96,397.62
2017,11,9,13,15,193.0,308.0,3.35,17.0,433.0,514.39,408.19
2017,11,9,13,30,219.0,298.0,3.3,17.0,437.0,525.47,417.7
2017,11,9,13,45,149.0,282.0,3.25,17.0,375.0,436.79,348.38
2017,11,9,14,0,79.0,266.0,3.2,17.0,313.0,329.71,263.8
2017,11,9,14,15,112.0,255.5,3.15,17.0,318.5,347.24,279.54
2017,11,9,14,30,145.0,245.0,3.1,17.0,324.0,382.07,308.13
2017,11,9,14,45,102.5,222.0,3.1,17.0,275.5,298.72,241.75
2017,11,9,15,0,60.0,199.0,3.1,17.0,227.0,237.71,192.27
2017,11,9,15,15,44.0,175.5,3.05,16.5,195.5,199.56,161.71
2017,11,9,15,30,28.0,152.0,3.0,16.0,164.0,162.88,131.79
2017,11,9,15,45,21.5,133.5,3.0,16.0,142.0,128.57,103.4
2017,11,9,16,0,15.0,115.0,3.0,16.0,120.0,107.74,85.93
2017,11,9,16,15,213.5,95.5,2.85,15.5,142.5,233.64,193.06
2017,11,9,16,30,412.0,76.0,2.7,15.0,165.0,316.15,258.53
2017,11,9,16,45,325.0,61.0,2.6,14.5,119.0,237.38,190.03
2017,11,9,17,0,238.0,46.0,2.5,14.0,73.0,168.27,128.46
2017,11,9,17,15,119.0,23.0,2.3,13.5,36.5,81.66,37.18
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,124.0,22.5,2.8,8.5,37.0,83.25,39.17
2017,11,10,7,30,248.0,45.0,2.8,9.0,74.0,172.07,134.37
2017,11,10,7,45,344.0,58.0,2.8,9.5,120.5,243.85,199.55
2017,11,10,8,0,440.0,71.0,2.8,10.0,167.0,326.31,272.0
2017,11,10,8,15,499.0,81.0,2.8,10.5,215.5,398.4,334.01
2017,11,10,8,30,558.0,91.0,2.8,11.0,264.0,472.93,395.92
2017,11,10,8,45,606.0,96.0,2.8,12.0,312.0,539.58,448.66
2017,11,10,9,0,654.0,101.0,2.8,13.0,360.0,608.89,501.47
2017,11,10,9,15,428.0,153.0,2.8,13.5,330.5,515.63,424.01
2017,11,10,9,30,202.0,205.0,2.8,14.0,301.0,375.47,308.27
2017,11,10,9,45,228.0,220.5,2.8,14.5,337.0,420.59,344.0
2017,11,10,10,0,254.0,236.0,2.8,15.0,373.0,487.07,394.47
2017,11,10,10,15,248.0,255.0,2.75,15.5,395.5,490.07,394.86
2017,11,10,10,30,242.0,274.0,2.7,16.0,418.0,512.04,409.74
2017,11,10,10,45,257.5,281.0,2.65,16.5,439.5,562.2,445.94
2017,11,10,11,0,273.0,288.0,2.6,17.0,461.0,590.62,465.58
2017,11,10,11,15,233.5,302.0,2.55,17.0,452.5,548.46,432.57
2017,11,10,11,30,194.0,316.0,2.5,17.0,444.0,527.62,415.41
2017,11,10,11,45,183.0,320.5,2.45,17.5,442.5,523.21,410.71
2017,11,10,12,0,172.0,325.0,2.4,18.0,441.0,518.06,405.44
2017,11,10,12,15,109.5,308.0,2.35,18.0,382.0,410.52,322.89
2017,11,10,12,30,47.0,291.0,2.3,18.0,323.0,327.5,257.5
2017,11,10,12,45,28.5,253.5,2.3,18.5,273.0,267.33,210.19
2017,11,10,13,0,10.0,216.0,2.3,19.0,223.0,190.25,148.79
2017,11,10,13,15,6.0,198.5,2.25,19.0,202.5,170.06,132.87
2017,11,10,13,30,2.0,181.0,2.2,19.0,182.0,150.24,117.02
2017,11,10,13,45,3.5,183.5,2.2,19.5,186.0,154.39,120.38
2017,11,10,14,0,5.0,186.0,2.2,20.0,190.0,158.67,123.83
2017,11,10,14,15,2.5,157.0,2.15,20.0,159.0,130.01,100.92
2017,11,10,14,30,0.0,128.0,2.1,20.0,128.0,102.12,78.47
2017,11,10,14,45,1.0,141.0,2.1,20.0,141.5,115.38,89.54
2017,11,10,15,0,2.0,154.0,2.1,20.0,155.0,129.6,101.37
2017,11,10,15,15,1.0,131.0,2.05,19.5,131.5,108.23,84.29
2017,11,10,15,30,0.0,108.0,2.0,19.0,108.0,87.17,67.29
2017,11,10,15,45,0.0,93.5,2.0,19.0,93.5,74.98,57.33
2017,11,10,16,0,0.0,79.0,2.0,19.0,79.0,62.86,47.29
2017,11,10,16,15,235.5,72.0,1.75,18.5,122.5,233.07,190.4
2017,11,10,16,30,471.0,65.0,1.5,18.0,166.0,339.12,272.4
2017,11,10,16,45,382.0,52.5,1.25,17.5,120.0,257.41,202.23
2017,11,10,17,0,293.0,40.0,1.0,17.0,74.0,184.41,138.04
2017,11,10,17,15,146.5,20.0,1.0,16.5,37.0,87.24,35.28
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,164.0,18.0,1.7,12.5,37.0,94.38,38.26
2017,11,11,7,30,328.0,36.0,1.9,13.0,74.0,196.93,150.76
2017,11,11,7,45,419.0,46.0,2.1,13.5,119.5,269.55,216.59
2017,11,11,8,0,510.0,56.0,2.3,14.0,165.0,351.61,287.89
2017,11,11,8,15,364.5,87.5,2.35,14.5,175.5,325.38,268.79
2017,11,11,8,30,219.0,119.0,2.4,15.0,186.0,274.89,227.43
2017,11,11,8,45,148.0,141.0,2.45,16.0,189.5,247.52,203.79
2017,11,11,9,0,77.0,163.0,2.5,17.0,193.0,211.61,172.26
2017,11,11,9,15,78.5,182.5,2.65,17.5,216.5,234.88,190.69
2017,11,11,9,30,80.0,202.0,2.8,18.0,240.0,258.33,208.81
2017,11,11,9,45,434.0,148.5,2.95,18.5,377.5,551.83,445.94
2017,11,11,10,0,788.0,95.0,3.1,19.0,515.0,820.48,643.76
2017,11,11,10,15,801.5,97.0,3.15,19.5,546.5,860.07,667.44
2017,11,11,10,30,815.0,99.0,3.2,20.0,578.0,897.69,691.3
2017,11,11,10,45,822.0,101.5,3.25,20.5,601.5,927.52,709.59
2017,11,11,11,0,829.0,104.0,3.3,21.0,625.0,954.69,726.03
2017,11,11,11,15,437.0,192.5,3.3,21.0,468.0,676.59,526.6
2017,11,11,11,30,45.0,281.0,3.3,21.0,311.0,315.0,245.45
2017,11,11,11,45,37.0,274.5,3.35,21.5,299.5,299.53,233.78
2017,11,11,12,0,29.0,268.0,3.4,22.0,288.0,284.12,221.12
2017,11,11,12,15,21.5,251.0,3.4,22.0,266.0,235.5,183.17
2017,11,11,12,30,14.0,234.0,3.4,22.0,244.0,211.41,164.16
2017,11,11,12,45,13.5,231.0,3.4,22.5,240.5,208.13,161.36
2017,11,11,13,0,13.0,228.0,3.4,23.0,237.0,204.94,158.63
2017,11,11,13,15,11.5,219.5,3.35,23.0,227.0,195.56,151.35
2017,11,11,13,30,10.0,211.0,3.3,23.0,217.0,186.33,144.2
2017,11,11,13,45,20.0,222.0,3.3,23.0,234.0,207.03,161.12
2017,11,11,14,0,30.0,233.0,3.3,23.0,251.0,248.33,194.03
2017,11,11,14,15,95.0,237.5,3.25,23.0,289.5,312.82,246.76
2017,11,11,14,30,160.0,242.0,3.2,23.0,328.0,393.33,310.65
2017,11,11,14,45,430.0,172.5,3.2,23.0,379.0,574.87,454.7
2017,11,11,15,0,700.0,103.0,3.2,23.0,430.0,705.91,554.82
2017,11,11,15,15,671.0,98.0,3.0,22.5,387.0,648.86,513.57
2017,11,11,15,30,642.0,93.0,2.8,22.0,344.0,592.31,471.98
2017,11,11,15,45,600.0,87.0,2.6,22.0,298.0,526.8,421.44
2017,11,11,16,0,558.0,81.0,2.4,22.0,252.0,463.65,371.44
2017,11,11,16,15,498.0,72.5,2.1,21.5,204.5,390.38,312.49
2017,11,11,16,30,438.0,64.0,1.8,21.0,157.0,322.04,255.7
2017,11,11,16,45,347.0,52.0,1.55,20.5,112.5,239.04,186.08
2017,11,11,17,0,256.0,40.0,1.3,20.0,68.0,170.27,125.83
2017,11,11,17,15,128.0,20.0,1.35,19.5,34.0,80.85,27.82
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,7,15,129.5,19.0,2.1,16.0,33.5,79.99,25.03
2017,11,12,7,30,259.0,38.0,2.2,16.0,67.0,169.5,127.67
2017,11,12,7,45,352.0,50.0,2.3,16.5,111.0,242.52,192.78
2017,11,12,8,0,445.0,62.0,2.4,17.0,155.0,324.34,262.95
2017,11,12,8,15,505.5,70.0,2.35,17.0,202.0,392.74,321.05
2017,11,12,8,30,566.0,78.0,2.3,17.0,249.0,466.12,381.18
2017,11,12,8,45,283.0,83.5,2.3,17.5,169.0,302.22,248.85
2017,11,12,9,0,0.0,89.0,2.3,18.0,89.0,69.98,53.08
2017,11,12,9,15,0.0,65.0,2.35,18.5,65.0,49.84,36.26
2017,11,12,9,30,0.0,41.0,2.4,19.0,41.0,31.36,20.66
2017,11,12,9,45,0.0,98.5,2.45,20.0,98.5,76.8,58.09
2017,11,12,10,0,0.0,156.0,2.5,21.0,156.0,127.86,99.13
2017,11,12,10,15,4.5,177.0,2.45,21.0,179.5,150.78,117.41
2017,11,12,10,30,9.0,198.0,2.4,21.0,203.0,174.23,136.01
2017,11,12,10,45,37.5,238.5,2.4,21.5,262.0,261.44,205.07
2017,11,12,11,0,66.0,279.0,2.4,22.0,321.0,334.38,261.17
2017,11,12,11,15,42.0,259.5,2.4,22.0,286.5,288.67,224.8
2017,11,12,11,30,18.0,240.0,2.4,22.0,252.0,221.85,172.14
2017,11,12,11,45,43.5,271.5,2.4,22.5,300.5,303.35,235.72
2017,11,12,12,0,69.0,303.0,2.4,23.0,349.0,364.91,282.37
2017,11,12,12,15,57.5,294.5,2.4,23.0,333.0,343.47,265.51
2017,11,12,12,30,46.0,286.0,2.4,23.0,317.0,322.13,249.03
2017,11,12,12,45,43.5,280.0,2.45,23.5,309.0,312.9,241.69
2017,11,12,13,0,41.0,274.0,2.5,24.0,301.0,303.76,234.43
2017,11,12,13,15,84.0,284.0,2.5,24.0,337.5,357.96,277.35
2017,11,12,13,30,127.0,294.0,2.5,24.0,374.0,433.99,335.55
2017,11,12,13,45,432.0,209.5,2.55,24.0,465.0,673.08,518.88
2017,11,12,14,0,737.0,125.0,2.6,24.0,556.0,862.13,653.98
2017,11,12,14,15,722.0,122.0,2.6,24.0,525.0,823.79,627.06
2017,11,12,14,30,707.0,119.0,2.6,24.0,494.0,783.83,600.8
2017,11,12,14,45,669.5,120.5,2.6,24.0,454.5,728.66,563.42
2017,11,12,15,0,632.0,122.0,2.6,24.0,415.0,673.6,525.53
2017,11,12,15,15,601.0,116.0,2.5,23.5,373.0,616.29,484.83
2017,11,12,15,30,570.0,110.0,2.4,23.0,331.0,559.71,443.61
2017,11,12,15,45,529.5,102.0,2.3,23.0,286.5,495.86,394.86
2017,11,12,16,0,489.0,94.0,2.2,23.0,242.0,429.64,343.09
2017,11,12,16,15,428.0,83.0,1.85,22.5,195.5,357.74,285.27
2017,11,12,16,30,367.0,72.0,1.5,22.0,149.0,291.52,230.38
2017,11,12,16,45,287.0,56.5,1.2,21.5,106.5,217.46,168.25
2017,11,12,17,0,207.0,41.0,0.9,21.0,64.0,152.31,111.45
2017,11,12,17,15,103.5,20.5,0.9,20.5,32.0,72.97,20.35
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,145.5,18.0,2.25,14.5,34.0,84.16,18.71
2017,11,13,7,30,291.0,36.0,2.4,15.0,68.0,182.42,137.43
2017,11,13,7,45,382.5,47.5,2.55,15.5,112.5,254.95,203.33
2017,11,13,8,0,474.0,59.0,2.7,16.0,157.0,337.07,274.38
2017,11,13,8,15,533.0,66.5,2.65,16.5,204.5,405.42,332.31
2017,11,13,8,30,592.0,74.0,2.6,17.0,252.0,478.58,391.88
2017,11,13,8,45,631.5,80.0,2.55,17.5,298.0,541.44,441.12
2017,11,13,9,0,671.0,86.0,2.5,18.0,344.0,606.45,490.17
2017,11,13,9,15,699.0,90.0,2.5,18.5,387.0,662.15,530.14
2017,11,13,9,30,727.0,94.0,2.5,19.0,430.0,718.22,568.66
2017,11,13,9,45,515.0,158.5,2.5,19.5,406.0,631.84,500.78
2017,11,13,10,0,303.0,223.0,2.5,20.0,382.0,517.11,409.49
2017,11,13,10,15,321.0,234.5,2.45,20.5,412.5,555.57,437.55
2017,11,13,10,30,339.0,246.0,2.4,21.0,443.0,594.15,464.27
2017,11,13,10,45,430.0,230.0,2.35,22.0,490.5,693.35,534.76
2017,11,13,11,0,521.0,214.0,2.3,23.0,538.0,775.03,590.46
2017,11,13,11,15,430.5,249.5,2.25,23.0,522.0,732.98,557.06
2017,11,13,11,30,340.0,285.0,2.2,23.0,506.0,665.34,506.9
2017,11,13,11,45,457.5,249.5,2.15,23.5,550.5,771.89,583.09
2017,11,13,12,0,575.0,214.0,2.1,24.0,595.0,856.35,640.96
2017,11,13,12,15,574.0,214.0,2.1,24.0,595.0,856.57,640.21
2017,11,13,12,30,573.0,214.0,2.1,24.0,595.0,854.39,638.78
2017,11,13,12,45,517.0,232.5,2.1,24.5,573.0,814.24,609.17
2017,11,13,13,0,461.0,251.0,2.1,25.0,551.0,772.1,578.46
2017,11,13,13,15,435.5,251.5,2.05,25.0,529.0,740.27,556.51
2017,11,13,13,30,410.0,252.0,2.0,25.0,507.0,685.65,519.02
2017,11,13,13,45,424.5,237.0,2.0,25.0,492.0,695.76,527.21
2017,11,13,14,0,439.0,222.0,2.0,25.0,477.0,681.85,518.64
2017,11,13,14,15,308.5,230.0,1.95,25.0,404.5,539.52,415.21
2017,11,13,14,30,178.0,238.0,1.9,25.0,332.0,406.01,315.16
2017,11,13,14,45,218.0,216.0,1.9,25.0,322.5,409.65,320.42
2017,11,13,15,0,258.0,194.0,1.9,25.0,313.0,427.9,335.48
2017,11,13,15,15,242.0,178.5,1.85,24.5,281.5,388.55,306.4
2017,11,13,15,30,226.0,163.0,1.8,24.0,250.0,350.12,277.73
2017,11,13,15,45,210.5,143.0,1.75,24.0,216.0,307.83,244.93
2017,11,13,16,0,195.0,123.0,1.7,24.0,182.0,266.68,212.29
2017,11,13,16,15,170.5,102.5,1.55,23.0,147.0,209.41,166.61
2017,11,13,16,30,146.0,82.0,1.4,22.0,112.0,167.35,131.84
2017,11,13,16,45,111.5,61.0,1.25,21.5,80.0,122.23,93.52
2017,11,13,17,0,77.0,40.0,1.1,21.0,48.0,80.19,56.82
2017,11,13,17,15,38.5,20.0,1.15,20.5,24.0,36.73,5.23
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,141.5,17.5,1.4,14.5,32.5,81.91,8.21
2017,11,14,7,30,283.0,35.0,1.7,15.0,65.0,178.62,133.55
2017,11,14,7,45,379.5,46.5,2.05,16.0,110.0,253.02,200.87
2017,11,14,8,0,476.0,58.0,2.4,17.0,155.0,337.6,273.32
2017,11,14,8,15,535.5,65.5,2.55,17.5,202.5,406.32,331.59
2017,11,14,8,30,595.0,73.0,2.7,18.0,250.0,479.9,391.73
2017,11,14,8,45,637.0,78.0,2.85,19.0,296.5,543.42,441.21
2017,11,14,9,0,679.0,83.0,3.0,20.0,343.0,609.25,490.68
2017,11,14,9,15,707.0,87.5,3.05,20.5,385.5,665.81,531.33
2017,11,14,9,30,735.0,92.0,3.1,21.0,428.0,722.76,570.78
2017,11,14,9,45,756.0,94.5,3.15,21.5,466.0,766.93,600.14
2017,11,14,10,0,777.0,97.0,3.2,22.0,504.0,814.76,631.7
2017,11,14,10,15,791.0,99.5,3.2,22.5,535.0,855.07,657.17
2017,11,14,10,30,805.0,102.0,3.2,23.0,566.0,893.48,681.03
2017,11,14,10,45,816.5,102.5,3.25,23.5,590.5,925.07,700.31
2017,11,14,11,0,828.0,103.0,3.3,24.0,615.0,954.19,717.87
2017,11,14,11,15,834.0,104.5,3.35,24.5,631.5,976.38,730.74
2017,11,14,11,30,840.0,106.0,3.4,25.0,648.0,995.6,741.72
2017,11,14,11,45,595.0,197.5,3.5,25.5,584.5,864.27,651.42
2017,11,14,12,0,350.0,289.0,3.6,26.0,521.0,686.24,520.85
2017,11,14,12,15,599.5,197.0,3.65,26.0,593.0,873.76,659.47
2017,11,14,12,30,849.0,105.0,3.7,26.0,665.0,1017.03,755.33
2017,11,14,12,45,535.5,205.5,3.75,26.5,557.0,804.06,607.58
2017,11,14,13,0,222.0,306.0,3.8,27.0,449.0,547.62,417.58
2017,11,14,13,15,525.5,204.0,3.8,27.0,532.0,779.31,592.97
2017,11,14,13,30,829.0,102.0,3.8,27.0,615.0,954.8,714.21
2017,11,14,13,45,512.5,184.5,3.85,27.0,498.0,723.93,552.99
2017,11,14,14,0,196.0,267.0,3.9,27.0,381.0,464.75,358.62
2017,11,14,14,15,486.0,182.0,3.85,26.5,442.5,668.82,518.29
2017,11,14,14,30,776.0,97.0,3.8,26.0,504.0,815.26,625.88
2017,11,14,14,45,747.0,96.5,3.8,26.0,465.0,767.83,592.62
2017,11,14,15,0,718.0,96.0,3.8,26.0,426.0,715.52,556.69
2017,11,14,15,15,690.0,92.0,3.6,25.5,383.5,659.84,518.04
2017,11,14,15,30,662.0,88.0,3.4,25.0,341.0,604.52,478.12
2017,11,14,15,45,620.0,82.5,3.25,25.0,295.0,538.76,427.84
2017,11,14,16,0,578.0,77.0,3.1,25.0,249.0,475.3,377.95
2017,11,14,16,15,518.0,68.5,2.7,24.5,201.5,401.0,318.36
2017,11,14,16,30,458.0,60.0,2.3,24.0,154.0,331.65,260.89
2017,11,14,16,45,366.0,48.5,1.95,23.5,110.0,249.8,192.32
2017,11,14,17,0,274.0,37.0,1.6,23.0,66.0,176.9,128.21
2017,11,14,17,15,137.0,18.5,1.6,22.0,33.0,82.47,12.41
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,118.0,18.5,2.7,17.5,30.5,74.78,0.0
2017,11,15,7,30,236.0,37.0,2.9,18.0,61.0,161.09,118.3
2017,11,15,7,45,336.0,49.0,3.1,18.5,105.0,232.93,183.5
2017,11,15,8,0,436.0,61.0,3.3,19.0,149.0,319.9,257.91
2017,11,15,8,15,498.5,70.0,3.4,19.5,196.0,390.13,317.31
2017,11,15,8,30,561.0,79.0,3.5,20.0,243.0,465.57,378.91
2017,11,15,8,45,280.5,82.5,3.6,20.5,164.5,300.82,246.26
2017,11,15,9,0,0.0,86.0,3.7,21.0,86.0,67.53,50.52
2017,11,15,9,15,0.0,99.0,3.65,21.5,99.0,78.43,59.42
2017,11,15,9,30,0.0,112.0,3.6,22.0,112.0,89.41,68.11
2017,11,15,9,45,0.0,104.0,3.55,22.5,104.0,81.71,61.51
2017,11,15,10,0,0.0,96.0,3.5,23.0,96.0,74.52,55.39
2017,11,15,10,15,0.0,102.0,3.4,23.0,102.0,79.45,59.26
2017,11,15,10,30,0.0,108.0,3.3,23.0,108.0,84.41,63.15
2017,11,15,10,45,0.0,115.0,3.25,23.5,115.0,90.27,67.61
2017,11,15,11,0,0.0,122.0,3.2,24.0,122.0,96.16,72.09
2017,11,15,11,15,0.0,110.0,3.1,24.5,110.0,85.86,63.62
2017,11,15,11,30,0.0,98.0,3.0,25.0,98.0,75.81,55.42
2017,11,15,11,45,0.0,109.5,2.95,25.5,109.5,85.4,62.9
2017,11,15,12,0,0.0,121.0,2.9,26.0,121.0,95.11,70.42
2017,11,15,12,15,0.0,132.0,2.75,26.0,132.0,104.53,77.84
2017,11,15,12,30,0.0,143.0,2.6,26.0,143.0,114.09,85.37
2017,11,15,12,45,4.5,177.0,2.5,26.5,180.0,149.13,112.83
2017,11,15,13,0,9.0,211.0,2.4,27.0,217.0,185.58,141.02
2017,11,15,13,15,4.5,155.5,2.25,27.0,158.5,129.91,97.62
2017,11,15,13,30,0.0,100.0,2.1,27.0,100.0,77.51,56.34
2017,11,15,13,45,0.0,110.0,1.95,27.0,110.0,85.99,63.2
2017,11,15,14,0,0.0,120.0,1.8,27.0,120.0,94.74,70.23
2017,11,15,14,15,0.0,140.5,1.65,27.0,141.0,113.29,85.0
2017,11,15,14,30,0.0,161.0,1.5,27.0,162.0,133.1,100.73
2017,11,15,14,45,0.0,141.5,1.35,27.0,142.0,115.71,87.19
2017,11,15,15,0,0.0,122.0,1.2,27.0,122.0,98.54,73.8
2017,11,15,15,15,0.0,109.5,1.1,26.5,109.5,87.98,65.73
2017,11,15,15,30,0.0,97.0,1.0,26.0,97.0,77.52,57.61
2017,11,15,15,45,277.0,89.0,0.9,26.0,171.0,307.38,244.45
2017,11,15,16,0,554.0,81.0,0.8,26.0,245.0,465.53,362.82
2017,11,15,16,15,492.5,72.0,0.75,25.5,198.0,390.82,303.73
2017,11,15,16,30,431.0,63.0,0.7,25.0,151.0,321.13,248.29
2017,11,15,16,45,337.0,50.5,0.65,24.5,107.0,236.7,179.76
2017,11,15,17,0,243.0,38.0,0.6,24.0,63.0,166.27,118.87
2017,11,15,17,15,121.5,19.0,0.7,23.0,31.5,77.76,5.35
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,123.0,17.5,0.75,18.5,29.5,75.0,0.0
2017,11,16,7,30,246.0,35.0,0.9,19.0,59.0,163.34,118.01
2017,11,16,7,45,348.0,46.0,1.05,19.5,102.5,238.41,185.47
2017,11,16,8,0,450.0,57.0,1.2,20.0,146.0,323.81,257.28
2017,11,16,8,15,512.0,65.0,1.35,20.5,193.0,393.19,314.81
2017,11,16,8,30,574.0,73.0,1.5,21.0,240.0,467.74,374.39
2017,11,16,8,45,614.5,79.0,1.65,21.5,285.5,530.42,422.92
2017,11,16,9,0,655.0,85.0,1.8,22.0,331.0,595.36,471.61
2017,11,16,9,15,684.0,89.5,1.85,22.0,373.0,651.69,512.37
2017,11,16,9,30,713.0,94.0,1.9,22.0,415.0,708.54,551.97
2017,11,16,9,45,406.0,162.0,2.0,22.5,348.5,546.06,428.57
2017,11,16,10,0,99.0,230.0,2.1,23.0,282.0,310.46,243.53
2017,11,16,10,15,100.0,244.5,2.15,23.5,299.5,328.71,257.59
2017,11,16,10,30,101.0,259.0,2.2,24.0,317.0,347.04,270.55
2017,11,16,10,45,98.5,270.5,2.3,24.5,329.0,358.54,278.25
2017,11,16,11,0,96.0,282.0,2.4,25.0,341.0,369.92,285.85
2017,11,16,11,15,167.5,290.5,2.4,25.0,397.0,474.44,365.22
2017,11,16,11,30,239.0,299.0,2.4,25.0,453.0,557.91,427.12
2017,11,16,11,45,522.5,210.0,2.45,25.5,550.0,796.75,601.24
2017,11,16,12,0,806.0,121.0,2.5,26.0,647.0,992.61,730.61
2017,11,16,12,15,806.0,121.0,2.5,26.5,647.5,994.37,728.27
2017,11,16,12,30,806.0,121.0,2.5,27.0,648.0,992.93,725.97
2017,11,16,12,45,806.0,119.0,2.5,27.5,640.5,986.06,720.34
2017,11,16,13,0,806.0,117.0,2.5,28.0,633.0,976.03,712.89
2017,11,16,13,15,800.0,116.0,2.45,28.0,617.0,958.05,701.39
2017,11,16,13,30,794.0,115.0,2.4,28.0,601.0,937.19,688.19
2017,11,16,13,45,788.5,111.5,2.4,28.0,578.0,911.26,672.19
2017,11,16,14,0,783.0,108.0,2.4,28.0,555.0,882.69,654.49
2017,11,16,14,15,769.0,105.0,2.4,28.0,524.5,844.49,630.25
2017,11,16,14,30,755.0,102.0,2.4,28.0,494.0,809.75,608.24
2017,11,16,14,45,732.5,99.5,2.4,28.0,456.5,761.51,576.65
2017,11,16,15,0,710.0,97.0,2.4,28.0,419.0,712.56,544.14
2017,11,16,15,15,681.5,92.5,2.3,27.5,377.0,656.27,506.26
2017,11,16,15,30,653.0,88.0,2.2,27.0,335.0,600.4,467.15
2017,11,16,15,45,610.0,82.5,2.15,27.0,289.0,534.35,418.0
2017,11,16,16,0,567.0,77.0,2.1,27.0,243.0,470.68,369.14
2017,11,16,16,15,506.5,68.5,1.9,26.0,196.5,396.51,311.49
2017,11,16,16,30,446.0,60.0,1.7,25.0,150.0,327.28,255.55
2017,11,16,16,45,354.0,48.0,1.5,24.5,106.0,245.33,187.56
2017,11,16,17,0,262.0,36.0,1.3,24.0,62.0,172.57,123.53
2017,11,16,17,15,131.0,18.0,1.4,23.5,31.0,79.99,0.0
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,125.0,17.0,3.25,19.5,29.0,74.84,0.0
2017,11,17,7,30,250.0,34.0,3.4,20.0,58.0,164.41,117.73
2017,11,17,7,45,350.5,46.0,3.6,20.5,102.0,239.79,187.14
2017,11,17,8,0,451.0,58.0,3.8,21.0,146.0,325.55,260.5
2017,11,17,8,15,514.0,66.5,4.15,21.5,193.0,396.22,320.43
2017,11,17,8,30,577.0,75.0,4.5,22.0,240.0,472.12,382.87
2017,11,17,8,45,624.5,79.5,4.85,22.5,287.0,538.08,435.93
2017,11,17,9,0,672.0,84.0,5.2,23.0,334.0,606.77,489.73
2017,11,17,9,15,336.0,103.0,5.35,23.5,228.0,393.12,318.95
2017,11,17,9,30,0.0,122.0,5.5,24.0,122.0,98.85,75.11
2017,11,17,9,45,0.0,133.0,5.7,24.5,133.0,108.11,82.43
2017,11,17,10,0,0.0,144.0,5.9,25.0,144.0,117.46,89.58
2017,11,17,10,15,404.0,122.5,5.9,25.5,351.5,526.8,421.49
2017,11,17,10,30,808.0,101.0,5.9,26.0,559.0,896.25,692.6
2017,11,17,10,45,822.0,101.0,5.95,26.5,584.0,929.75,712.19
2017,11,17,11,0,836.0,101.0,6.0,27.0,609.0,960.85,731.69
2017,11,17,11,15,489.5,202.0,6.0,27.0,501.5,742.43,573.41
2017,11,17,11,30,143.0,303.0,6.0,27.0,394.0,466.86,360.48
2017,11,17,11,45,274.0,286.5,6.0,27.5,464.0,606.27,467.76
2017,11,17,12,0,405.0,270.0,6.0,28.0,534.0,722.67,554.49
2017,11,17,12,15,269.5,291.0,5.95,28.0,466.5,609.11,467.53
2017,11,17,12,30,134.0,312.0,5.9,28.0,399.0,469.88,360.78
2017,11,17,12,45,198.0,303.5,5.85,28.5,430.5,524.41,403.16
2017,11,17,13,0,262.0,295.0,5.8,29.0,462.0,601.69,460.64
2017,11,17,13,15,541.5,200.5,5.7,29.0,534.5,793.44,606.57
2017,11,17,13,30,821.0,106.0,5.6,29.0,607.0,954.07,719.37
2017,11,17,13,45,815.5,102.5,5.6,29.5,583.5,927.63,699.69
2017,11,17,14,0,810.0,99.0,5.6,30.0,560.0,898.49,679.28
2017,11,17,14,15,796.0,97.0,5.5,29.5,529.0,860.83,655.12
2017,11,17,14,30,782.0,95.0,5.4,29.0,498.0,821.24,629.44
2017,11,17,14,45,758.5,93.0,5.35,29.0,460.0,771.95,595.52
2017,11,17,15,0,735.0,91.0,5.3,29.0,422.0,726.59,564.1
2017,11,17,15,15,707.5,86.5,5.15,28.5,380.0,670.2,524.8
2017,11,17,15,30,680.0,82.0,5.0,28.0,338.0,614.12,484.69
2017,11,17,15,45,644.5,75.5,4.85,28.0,292.5,550.93,436.14
2017,11,17,16,0,609.0,69.0,4.7,28.0,247.0,489.52,387.63
2017,11,17,16,15,550.0,62.0,4.4,27.5,199.5,416.01,328.62
2017,11,17,16,30,491.0,55.0,4.1,27.0,152.0,347.26,271.66
2017,11,17,16,45,401.0,43.5,3.8,26.5,108.0,264.48,202.21
2017,11,17,17,0,311.0,32.0,3.5,26.0,64.0,191.28,136.32
2017,11,17,17,15,155.5,16.0,3.55,25.5,32.0,89.19,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,102.5,18.0,3.65,19.5,27.5,67.89,0.0
2017,11,18,7,30,205.0,36.0,3.8,20.0,55.0,149.17,105.35
2017,11,18,7,45,306.0,50.0,3.95,20.5,98.5,221.97,172.96
2017,11,18,8,0,407.0,64.0,4.1,21.0,142.0,306.28,245.15
2017,11,18,8,15,240.5,88.0,4.3,21.5,137.5,246.0,198.82
2017,11,18,8,30,74.0,112.0,4.5,22.0,133.0,155.61,124.24
2017,11,18,8,45,358.0,102.5,4.75,22.5,231.5,377.79,308.16
2017,11,18,9,0,642.0,93.0,5.0,23.0,330.0,595.68,480.9
2017,11,18,9,15,673.5,98.0,4.95,23.5,373.0,654.18,523.41
2017,11,18,9,30,705.0,103.0,4.9,24.0,416.0,713.36,564.89
2017,11,18,9,45,745.0,101.0,4.9,25.0,457.0,771.78,603.8
2017,11,18,10,0,785.0,99.0,4.9,26.0,498.0,825.28,638.17
2017,11,18,10,15,801.0,101.0,5.15,26.0,531.0,867.14,667.74
2017,11,18,10,30,817.0,103.0,5.4,26.0,564.0,907.18,696.02
2017,11,18,10,45,841.0,100.0,5.7,26.5,592.0,946.99,722.99
2017,11,18,11,0,865.0,97.0,6.0,27.0,620.0,984.65,748.37
2017,11,18,11,15,872.5,98.0,6.45,26.5,637.5,1008.43,768.09
2017,11,18,11,30,880.0,99.0,6.9,26.0,655.0,1029.17,785.9
2017,11,18,11,45,895.5,94.5,7.4,26.0,667.0,1035.02,792.06
2017,11,18,12,0,911.0,90.0,7.9,26.0,679.0,1050.78,805.28
2017,11,18,12,15,912.0,90.0,8.0,25.5,680.0,1053.78,809.32
2017,11,18,12,30,913.0,90.0,8.1,25.0,681.0,1053.35,811.17
2017,11,18,12,45,915.0,88.0,8.2,25.0,674.0,1048.08,808.17
2017,11,18,13,0,917.0,86.0,8.3,25.0,667.0,1039.36,802.88
2017,11,18,13,15,912.0,85.0,8.2,24.5,651.0,1021.44,791.92
2017,11,18,13,30,907.0,84.0,8.1,24.0,635.0,1000.35,778.8
2017,11,18,13,45,902.0,81.5,8.05,24.0,611.0,974.37,760.9
2017,11,18,14,0,897.0,79.0,8.0,24.0,587.0,945.45,740.95
2017,11,18,14,15,885.0,77.5,7.9,23.5,555.5,908.62,716.46
2017,11,18,14,30,873.0,76.0,7.8,23.0,524.0,869.59,690.18
2017,11,18,14,45,857.5,73.0,7.75,23.0,486.0,832.7,664.13
2017,11,18,15,0,842.0,70.0,7.7,23.0,448.0,784.7,629.46
2017,11,18,15,15,817.5,67.0,7.6,22.5,404.5,728.54,589.16
2017,11,18,15,30,793.0,64.0,7.5,22.0,361.0,672.13,547.84
2017,11,18,15,45,760.5,59.5,7.45,21.5,313.5,608.57,499.38
2017,11,18,16,0,728.0,55.0,7.4,21.0,266.0,546.17,448.89
2017,11,18,16,15,672.5,49.5,7.2,20.0,216.0,470.73,386.49
2017,11,18,16,30,617.0,44.0,7.0,19.0,166.0,399.4,324.99
2017,11,18,16,45,530.0,36.0,6.8,18.5,118.5,315.01,250.2
2017,11,18,17,0,443.0,28.0,6.6,18.0,71.0,239.05,176.44
2017,11,18,17,15,221.5,14.0,6.4,17.5,35.5,111.34,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,233.5,13.0,2.85,7.5,33.5,94.27,0.0
2017,11,19,7,30,467.0,26.0,3.0,8.0,67.0,243.22,178.15
