Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,305.79,250.8
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,381.28,317.84
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,463.16,387.94
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,532.91,445.21
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,605.91,502.88
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,665.46,547.01
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,725.76,590.12
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,773.12,622.51
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,824.91,657.47
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,867.82,685.19
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,908.97,711.18
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,943.48,732.07
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,975.6,751.07
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,999.79,764.42
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,1021.03,775.75
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,1036.15,783.35
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,1048.05,788.93
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,1051.22,790.36
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,1051.02,789.8
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,1045.19,784.19
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,1036.02,776.6
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,1018.54,764.74
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,997.97,751.01
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,972.09,734.29
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,943.39,715.74
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,905.76,690.27
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,866.04,663.34
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,821.63,633.74
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,775.66,602.68
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,719.4,563.48
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,663.04,523.45
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,598.22,475.02
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,534.78,424.87
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,461.78,367.47
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,389.42,308.13
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,298.76,231.69
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,218.67,152.79
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,81.05,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,47.66,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,131.91,37.49
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,222.35,172.49
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,316.27,257.25
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,391.08,322.8
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,472.13,390.93
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,538.26,443.85
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,607.05,496.54
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,666.43,537.26
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,721.82,572.97
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,569.78,454.0
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,359.64,286.27
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,444.44,353.46
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,555.61,435.75
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,488.1,381.13
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,438.05,340.08
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,570.02,439.73
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,682.08,520.71
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,676.02,513.81
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,668.25,506.96
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,875.71,654.14
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,1039.64,758.34
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,1032.95,750.72
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,1022.98,743.43
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,1005.9,733.25
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,985.77,721.32
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,958.03,704.56
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,927.65,686.14
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,890.22,663.62
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,850.77,639.5
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,798.7,606.82
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,751.02,576.44
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,693.95,538.02
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,637.18,498.92
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,570.21,449.66
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,505.41,399.83
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,428.25,340.42
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,356.07,282.08
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,267.48,207.92
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,189.38,132.32
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,68.25,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,28.85,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,86.71,13.69
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,165.93,127.38
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,244.25,198.28
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,307.77,253.84
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,376.8,311.78
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,451.11,371.96
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,527.55,431.41
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,612.75,493.49
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,702.13,553.99
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,754.6,584.4
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,806.68,613.46
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,849.54,639.99
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,884.26,660.88
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,919.11,681.37
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,951.69,700.16
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,974.81,712.38
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,995.08,722.91
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,1017.87,736.03
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,1037.47,747.17
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,1040.76,748.8
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,1040.74,748.77
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,1033.71,743.15
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,1023.43,735.77
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,1005.82,724.53
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,985.19,711.6
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,957.18,695.01
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,926.56,676.82
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,888.67,655.08
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,848.78,631.79
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,799.7,600.73
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,749.7,568.54
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,698.1,534.45
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,641.88,496.25
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,575.67,448.17
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,511.5,399.37
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,435.0,341.8
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,363.35,284.88
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,274.23,211.6
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,195.53,135.77
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,70.92,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,40.34,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,113.33,4.66
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,205.6,156.15
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,299.97,241.35
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,375.76,306.94
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,458.07,375.05
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,421.48,345.5
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,360.74,295.7
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,532.76,432.7
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,714.97,567.24
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,767.02,601.45
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,813.02,631.81
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,856.0,659.05
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,897.28,684.7
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,931.32,705.07
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,962.97,723.71
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,986.92,738.07
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,1008.0,750.59
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,1028.13,761.62
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,1045.1,770.65
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,1048.61,772.6
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,1048.77,772.69
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,1041.39,766.61
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,1030.73,758.66
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,1013.13,747.33
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,992.47,734.21
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,963.91,716.5
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,932.76,697.11
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,895.37,673.0
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,855.94,647.4
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,809.11,616.47
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,761.04,584.29
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,704.55,545.28
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,652.75,508.87
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,586.88,460.74
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,522.91,411.51
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,446.07,352.16
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,374.07,293.89
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,282.82,217.87
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,202.32,139.76
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,73.83,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.13,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.27,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,3.41,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,4.55,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,6.07,0.0
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,7.6,0.81
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,29.4,19.24
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,51.38,37.57
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,58.36,43.1
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,65.57,48.75
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,70.5,52.56
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,75.46,56.38
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,123.88,95.49
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,175.48,136.32
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,181.8,141.07
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,188.28,146.07
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,177.99,137.45
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,167.91,129.09
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,160.99,123.57
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,154.21,118.17
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,255.16,198.56
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,342.23,266.19
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,360.58,280.8
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,378.45,295.32
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,356.47,278.77
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,334.83,262.54
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,513.02,403.97
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,658.5,515.46
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,559.66,440.93
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,448.42,356.67
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,410.28,328.66
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,372.64,300.07
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,330.5,266.77
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,289.29,233.38
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,240.9,193.41
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,194.88,154.37
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,142.21,109.05
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,93.71,62.85
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,31.38,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,28.52,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,83.62,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,174.69,127.47
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,268.09,211.82
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,343.35,277.01
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,425.54,345.78
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,310.75,253.66
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,166.07,132.63
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,188.74,151.04
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,211.78,169.19
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,181.79,143.65
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,136.57,105.77
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,147.43,114.17
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,158.57,122.68
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,82.12,61.02
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,17.59,8.62
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,510.05,407.1
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,985.5,752.83
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,800.78,617.32
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,562.63,435.4
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,526.22,407.62
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,489.13,378.53
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,420.67,324.99
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,328.68,253.33
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,558.05,432.87
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,757.12,581.64
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,735.25,565.22
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,711.68,548.73
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,785.67,603.75
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,832.3,636.8
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,785.92,604.57
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,738.49,571.77
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,682.66,532.66
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,631.55,496.25
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,566.15,446.99
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,502.9,397.12
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,426.76,337.08
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,355.59,278.69
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,266.68,204.11
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,188.4,128.64
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,67.65,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,3.54,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,6.84,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,20.03,10.06
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,35.04,23.92
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,52.96,39.79
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,70.54,55.28
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,90.96,73.24
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,112.07,91.62
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,173.22,144.5
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,225.65,189.23
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,345.2,291.22
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,475.22,398.8
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,346.06,289.19
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,189.19,154.57
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,199.9,163.1
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,210.82,171.62
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,174.16,140.39
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,138.61,110.13
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,96.11,74.71
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,57.7,42.64
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,58.09,42.97
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,58.48,43.29
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,72.13,54.55
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,87.0,66.78
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,57.68,42.52
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,29.88,19.38
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,47.98,34.55
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,66.17,49.78
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,147.45,118.25
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,229.36,186.39
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,211.7,172.07
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,194.46,158.12
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,174.61,142.17
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,155.19,126.36
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,121.11,97.7
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,101.04,80.57
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,78.48,61.16
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,56.57,42.13
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,38.06,25.97
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,18.77,8.52
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,9.44,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.13,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.27,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,3.41,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,4.55,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,6.07,0.0
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,7.59,1.08
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,9.89,3.1
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,12.18,5.12
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,52.16,40.24
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,97.22,79.3
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,65.41,51.53
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,38.31,27.87
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,71.51,56.63
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,108.74,88.56
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,152.27,125.9
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,197.81,164.53
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,153.12,126.29
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,110.69,89.83
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,57.7,44.38
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,9.18,2.33
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,32.98,22.99
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,56.92,43.6
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,52.65,39.95
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,48.38,36.31
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,82.11,65.45
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,120.37,98.36
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,69.95,55.14
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,25.99,17.07
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,41.36,30.55
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,56.81,44.11
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,50.99,39.21
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,45.19,34.26
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,39.01,28.86
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,32.85,23.4
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,26.32,17.55
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,19.8,11.66
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,13.68,6.08
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,7.58,0.25
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,3.93,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.79,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.57,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,5.3,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,9.1,2.17
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,13.67,6.33
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,18.26,10.49
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,22.86,14.61
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,27.47,18.7
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,27.09,18.34
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,26.72,17.97
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,32.11,22.66
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,37.51,27.33
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,39.83,29.29
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,42.16,31.25
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,82.29,65.83
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,127.37,104.1
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,103.08,83.24
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,80.21,63.62
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,100.12,80.61
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,120.69,98.08
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,130.75,106.57
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,141.03,115.27
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,193.88,160.75
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,272.88,227.46
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,190.41,157.89
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,134.45,109.96
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,86.9,69.52
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,44.49,33.05
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,139.27,116.19
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,242.7,205.61
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,137.53,115.13
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,41.34,30.71
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,37.09,27.13
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,32.85,23.49
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,28.23,19.43
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,23.63,15.32
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,19.03,11.21
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,14.44,7.06
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,9.86,2.87
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,5.3,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,2.75,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,18.88,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,184.93,138.06
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,345.34,289.84
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,427.35,365.62
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,516.26,443.9
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,536.64,462.0
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,552.82,475.1
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,666.43,564.68
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,792.36,658.36
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,848.85,696.82
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,904.38,734.28
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,951.98,765.17
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,997.57,794.17
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,1035.35,817.29
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,1070.43,838.37
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,1097.05,853.58
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,1120.42,866.66
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,1135.42,874.22
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,1146.8,879.6
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,1152.23,882.84
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,1153.96,883.91
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,1147.13,878.73
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,1136.65,871.4
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,1119.56,860.73
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,1099.02,847.94
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,1069.6,828.41
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,1037.16,806.88
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,997.62,780.68
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,955.66,752.69
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,903.73,717.86
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,850.42,681.52
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,789.39,637.81
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,728.05,592.98
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,656.64,538.73
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,592.78,487.28
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,509.65,419.04
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,431.22,352.03
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,333.25,267.08
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,246.11,178.49
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,93.01,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,122.26,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,240.1,175.25
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,345.04,287.6
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,423.02,360.8
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,507.23,435.69
2017,12,9,8,45,743.0,49.0,3.45,5.0,248.0,572.85,491.1
2017,12,9,9,0,780.0,55.0,3.3,6.0,295.0,640.34,544.13
2017,12,9,9,15,811.5,58.0,3.35,7.0,340.0,701.44,589.66
2017,12,9,9,30,843.0,61.0,3.4,8.0,385.0,763.05,633.99
2017,12,9,9,45,864.5,63.5,3.5,9.5,425.0,807.36,662.93
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,858.67,696.35
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,902.14,725.87
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,943.77,753.93
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,978.37,777.47
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,1010.4,799.03
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,1035.21,813.53
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,1056.93,825.84
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,1072.48,833.87
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,1084.66,839.69
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,1088.91,841.31
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,1089.64,840.71
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,1084.65,835.82
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,1076.14,828.76
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,1059.01,816.56
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,1038.6,802.32
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,1012.92,785.18
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,984.26,766.11
2017,12,9,14,15,925.0,65.0,4.2,18.0,534.5,948.83,741.99
2017,12,9,14,30,913.0,64.0,4.1,18.0,505.0,911.06,716.15
2017,12,9,14,45,891.0,63.5,4.0,18.0,467.5,863.18,682.86
2017,12,9,15,0,869.0,63.0,3.9,18.0,430.0,814.12,648.37
