Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,15,15,844.5,60.5,3.45,17.5,388.0,759.59,608.89
2017,12,9,15,30,820.0,58.0,3.0,17.0,346.0,711.91,573.79
2017,12,9,15,45,783.5,54.5,2.65,16.5,299.5,646.38,524.69
2017,12,9,16,0,747.0,51.0,2.3,16.0,253.0,582.13,474.51
2017,12,9,16,15,689.5,46.0,2.1,14.5,204.5,504.74,413.03
2017,12,9,16,30,632.0,41.0,1.9,13.0,156.0,431.34,351.67
2017,12,9,16,45,533.0,33.5,1.75,12.0,110.0,338.28,271.01
2017,12,9,17,0,434.0,26.0,1.6,11.0,64.0,254.46,185.03
2017,12,9,17,15,217.0,13.0,1.6,10.5,32.0,99.64,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,137.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,274.0,13.0,1.4,4.0,22.0,121.16,0.0
2017,12,10,7,45,424.0,23.0,1.5,5.0,64.5,242.73,170.93
2017,12,10,8,0,574.0,33.0,1.6,6.0,107.0,354.36,288.62
2017,12,10,8,15,651.0,39.0,1.7,6.5,156.5,435.13,362.37
2017,12,10,8,30,728.0,45.0,1.8,7.0,206.0,522.21,437.6
2017,12,10,8,45,773.5,49.5,1.9,8.0,255.0,592.74,495.67
2017,12,10,9,0,819.0,54.0,2.0,9.0,304.0,665.75,551.8
2017,12,10,9,15,849.0,57.0,1.85,10.0,350.0,727.37,594.29
2017,12,10,9,30,879.0,60.0,1.7,11.0,396.0,781.46,629.14
2017,12,10,9,45,899.5,62.0,1.55,12.0,436.5,833.53,660.88
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,884.59,690.39
2017,12,10,10,15,934.5,65.5,1.45,13.5,511.5,928.31,717.88
2017,12,10,10,30,949.0,67.0,1.5,14.0,546.0,970.02,743.7
2017,12,10,10,45,959.5,68.0,1.55,15.0,573.0,1005.03,763.34
2017,12,10,11,0,970.0,69.0,1.6,16.0,600.0,1037.35,781.05
2017,12,10,11,15,976.0,70.0,1.65,16.5,619.5,1062.34,795.36
2017,12,10,11,30,982.0,71.0,1.7,17.0,639.0,1084.11,807.69
2017,12,10,11,45,982.5,73.0,1.75,17.5,649.5,1098.26,815.23
2017,12,10,12,0,983.0,75.0,1.8,18.0,660.0,1108.85,820.72
2017,12,10,12,15,983.5,75.0,1.8,18.0,662.5,1113.28,823.21
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,1114.12,823.67
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,1109.17,819.94
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,1100.65,814.15
2017,12,10,13,15,977.0,73.0,1.8,19.0,638.5,1083.92,802.5
2017,12,10,13,30,972.0,72.0,1.7,19.0,624.0,1063.83,788.91
2017,12,10,13,45,965.0,70.5,1.65,19.0,601.0,1037.88,772.48
2017,12,10,14,0,958.0,69.0,1.6,19.0,578.0,1008.9,754.2
2017,12,10,14,15,742.5,112.0,1.55,19.0,493.5,855.42,652.23
2017,12,10,14,30,527.0,155.0,1.5,19.0,409.0,679.3,530.54
2017,12,10,14,45,495.5,148.0,1.45,19.0,373.0,626.78,494.24
2017,12,10,15,0,464.0,141.0,1.4,19.0,337.0,574.84,456.47
2017,12,10,15,15,653.0,100.5,1.2,18.5,346.5,669.11,528.06
2017,12,10,15,30,842.0,60.0,1.0,18.0,356.0,732.29,572.08
2017,12,10,15,45,806.0,56.5,0.85,18.0,308.5,666.15,522.81
2017,12,10,16,0,770.0,53.0,0.7,18.0,261.0,601.14,473.89
2017,12,10,16,15,712.5,47.5,0.8,17.0,211.5,521.97,415.09
2017,12,10,16,30,655.0,42.0,0.9,16.0,162.0,446.73,355.47
2017,12,10,16,45,555.5,34.5,1.05,15.0,114.5,351.99,276.88
2017,12,10,17,0,456.0,27.0,1.2,14.0,67.0,266.25,191.49
2017,12,10,17,15,228.0,13.5,1.2,13.0,33.5,122.01,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,7.0,18.0,14.16,0.0
2017,12,11,7,45,219.0,28.0,2.4,7.5,56.0,156.79,106.31
2017,12,11,8,0,438.0,38.0,2.6,8.0,94.0,295.05,240.1
2017,12,11,8,15,528.0,43.0,2.6,8.5,138.5,374.52,312.56
2017,12,11,8,30,618.0,48.0,2.6,9.0,183.0,457.51,385.12
2017,12,11,8,45,670.0,50.5,2.6,9.5,228.0,525.03,442.31
2017,12,11,9,0,722.0,53.0,2.6,10.0,273.0,595.48,498.78
2017,12,11,9,15,705.0,65.5,2.4,10.5,306.0,629.5,522.73
2017,12,11,9,30,688.0,78.0,2.2,11.0,339.0,664.77,546.74
2017,12,11,9,45,790.0,75.0,2.0,12.0,404.5,767.37,618.67
2017,12,11,10,0,892.0,72.0,1.8,13.0,470.0,879.31,692.57
2017,12,11,10,15,907.5,73.5,1.65,14.0,504.5,913.89,709.56
2017,12,11,10,30,923.0,75.0,1.5,15.0,539.0,955.78,731.64
2017,12,11,10,45,936.5,76.0,1.4,16.0,567.0,993.03,750.41
2017,12,11,11,0,950.0,77.0,1.3,17.0,595.0,1027.81,767.02
2017,12,11,11,15,956.5,77.5,1.4,18.0,614.5,1052.35,780.35
2017,12,11,11,30,963.0,78.0,1.5,19.0,634.0,1073.77,791.79
2017,12,11,11,45,966.5,79.0,1.6,20.5,645.0,1089.52,798.15
2017,12,11,12,0,970.0,80.0,1.7,22.0,656.0,1101.85,802.42
2017,12,11,12,15,970.5,80.0,1.9,22.0,658.5,1106.35,808.1
2017,12,11,12,30,971.0,80.0,2.1,22.0,661.0,1107.29,811.59
2017,12,11,12,45,862.0,103.0,2.3,22.5,615.5,1034.34,765.75
2017,12,11,13,0,753.0,126.0,2.5,23.0,570.0,952.43,713.39
2017,12,11,13,15,855.5,102.0,2.6,23.0,595.0,1011.09,754.76
2017,12,11,13,30,958.0,78.0,2.7,23.0,620.0,1058.22,786.99
2017,12,11,13,45,783.5,113.5,2.8,23.0,546.5,933.31,704.96
2017,12,11,14,0,609.0,149.0,2.9,23.0,473.0,790.21,608.57
2017,12,11,14,15,501.0,167.0,2.85,22.5,423.5,685.18,535.32
2017,12,11,14,30,393.0,185.0,2.8,22.0,374.0,572.41,452.69
2017,12,11,14,45,586.5,127.5,2.75,22.0,386.5,691.65,545.11
2017,12,11,15,0,780.0,70.0,2.7,22.0,399.0,759.94,594.68
2017,12,11,15,15,807.5,65.5,2.4,21.0,377.0,746.9,586.37
2017,12,11,15,30,835.0,61.0,2.1,20.0,355.0,729.53,575.12
2017,12,11,15,45,797.5,57.5,1.85,19.0,308.0,662.62,527.28
2017,12,11,16,0,760.0,54.0,1.6,18.0,261.0,596.95,478.44
2017,12,11,16,15,702.5,48.5,1.6,17.0,211.5,518.17,417.45
2017,12,11,16,30,645.0,43.0,1.6,16.0,162.0,443.28,356.22
2017,12,11,16,45,544.5,35.0,1.65,15.0,114.5,347.83,275.54
2017,12,11,17,0,444.0,27.0,1.7,14.0,67.0,261.67,189.67
2017,12,11,17,15,222.0,13.5,1.75,13.5,33.5,122.58,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,126.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,253.0,12.0,3.6,6.0,19.0,111.3,0.0
2017,12,12,7,45,403.0,22.0,3.8,7.0,60.0,229.66,153.06
2017,12,12,8,0,553.0,32.0,4.0,8.0,101.0,341.17,277.66
2017,12,12,8,15,631.0,38.5,4.3,8.5,149.5,421.74,353.24
2017,12,12,8,30,709.0,45.0,4.6,9.0,198.0,508.87,430.87
2017,12,12,8,45,756.0,49.0,4.9,9.5,246.5,578.87,491.98
2017,12,12,9,0,803.0,53.0,5.2,10.0,295.0,651.48,551.98
2017,12,12,9,15,833.0,56.0,5.35,10.5,340.5,712.41,599.39
2017,12,12,9,30,863.0,59.0,5.5,11.0,386.0,765.9,639.73
2017,12,12,9,45,885.5,61.0,5.65,11.5,426.5,819.07,678.96
2017,12,12,10,0,908.0,63.0,5.8,12.0,467.0,871.44,716.87
2017,12,12,10,15,922.5,64.5,5.7,12.5,501.0,914.89,746.08
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,956.38,773.32
2017,12,12,10,45,949.0,66.0,5.55,13.5,562.5,991.34,795.67
2017,12,12,11,0,961.0,66.0,5.5,14.0,590.0,1023.73,815.96
2017,12,12,11,15,968.0,67.0,5.4,14.0,609.5,1049.73,832.69
2017,12,12,11,30,975.0,68.0,5.3,14.0,629.0,1072.58,847.18
2017,12,12,11,45,966.0,74.5,5.25,14.5,639.0,1083.06,851.74
2017,12,12,12,0,957.0,81.0,5.2,15.0,649.0,1089.75,853.84
2017,12,12,12,15,958.5,81.0,5.1,15.0,652.0,1095.32,856.54
2017,12,12,12,30,960.0,81.0,5.0,15.0,655.0,1097.39,856.95
2017,12,12,12,45,961.5,80.0,4.9,15.5,650.0,1094.67,852.56
2017,12,12,13,0,963.0,79.0,4.8,16.0,645.0,1088.43,845.95
2017,12,12,13,15,958.5,78.0,4.7,16.0,631.0,1072.65,834.57
2017,12,12,13,30,954.0,77.0,4.6,16.0,617.0,1053.55,821.11
2017,12,12,13,45,948.5,75.5,4.5,16.0,595.0,1029.63,804.44
2017,12,12,14,0,943.0,74.0,4.4,16.0,573.0,1002.65,785.77
2017,12,12,14,15,931.5,72.5,4.25,16.0,543.5,967.21,760.92
2017,12,12,14,30,920.0,71.0,4.1,16.0,514.0,929.36,734.64
2017,12,12,14,45,888.0,73.0,4.0,16.0,475.0,885.36,704.05
2017,12,12,15,0,856.0,75.0,3.9,16.0,436.0,830.46,665.15
2017,12,12,15,15,830.0,71.5,3.5,15.5,393.5,773.27,623.78
2017,12,12,15,30,804.0,68.0,3.1,15.0,351.0,715.71,581.32
2017,12,12,15,45,766.5,63.5,2.75,15.0,304.5,648.73,529.84
2017,12,12,16,0,729.0,59.0,2.4,15.0,258.0,583.0,477.24
2017,12,12,16,15,669.0,53.0,2.1,13.5,209.0,503.25,413.44
2017,12,12,16,30,609.0,47.0,1.8,12.0,160.0,433.37,354.4
2017,12,12,16,45,505.5,38.5,1.55,11.0,113.0,337.83,271.65
2017,12,12,17,0,402.0,30.0,1.3,10.0,66.0,252.5,186.13
2017,12,12,17,15,201.0,15.0,1.3,9.5,33.0,116.27,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,7.08,0.0
2017,12,13,7,45,29.0,26.5,1.15,5.0,30.0,47.76,27.18
2017,12,13,8,0,58.0,44.0,1.2,6.0,51.0,84.57,66.24
2017,12,13,8,15,73.0,64.0,1.45,6.5,77.0,117.43,96.5
2017,12,13,8,30,88.0,84.0,1.7,7.0,103.0,151.17,126.87
2017,12,13,8,45,99.0,103.0,2.0,7.5,129.0,182.12,154.22
2017,12,13,9,0,110.0,122.0,2.3,8.0,155.0,214.03,181.78
2017,12,13,9,15,76.5,136.5,2.3,8.0,161.0,192.89,163.09
2017,12,13,9,30,43.0,151.0,2.3,8.0,167.0,183.07,153.62
2017,12,13,9,45,68.5,171.5,2.3,8.5,200.5,226.85,190.74
2017,12,13,10,0,94.0,192.0,2.3,9.0,234.0,272.58,228.66
2017,12,13,10,15,140.0,208.5,2.4,9.5,275.5,352.88,294.61
2017,12,13,10,30,186.0,225.0,2.5,10.0,317.0,417.27,346.34
2017,12,13,10,45,353.0,204.5,2.7,11.0,391.5,575.22,473.08
2017,12,13,11,0,520.0,184.0,2.9,12.0,466.0,744.41,601.88
2017,12,13,11,15,454.0,209.5,3.05,12.0,462.0,718.43,579.38
2017,12,13,11,30,388.0,235.0,3.2,12.0,458.0,665.7,538.65
2017,12,13,11,45,475.5,212.5,3.4,12.5,491.0,757.18,608.83
2017,12,13,12,0,563.0,190.0,3.6,13.0,524.0,825.23,660.11
2017,12,13,12,15,429.5,229.0,3.6,13.0,484.5,734.76,589.01
2017,12,13,12,30,296.0,268.0,3.6,13.0,445.0,620.2,499.78
2017,12,13,12,45,356.0,252.0,3.6,13.5,462.5,661.52,532.8
2017,12,13,13,0,416.0,236.0,3.6,14.0,480.0,701.0,563.18
2017,12,13,13,15,410.5,231.0,3.6,14.0,467.5,685.3,551.49
2017,12,13,13,30,405.0,226.0,3.6,14.0,455.0,668.32,539.23
2017,12,13,13,45,471.5,199.0,3.6,14.0,456.5,718.11,578.77
2017,12,13,14,0,538.0,172.0,3.6,14.0,458.0,740.27,597.64
2017,12,13,14,15,525.5,167.0,3.45,13.5,434.0,709.04,575.17
2017,12,13,14,30,513.0,162.0,3.3,13.0,410.0,676.69,552.0
2017,12,13,14,45,489.5,151.5,3.2,13.0,374.5,627.62,514.95
2017,12,13,15,0,466.0,141.0,3.1,13.0,339.0,578.61,477.5
2017,12,13,15,15,450.0,130.5,2.85,12.5,306.0,535.95,444.91
2017,12,13,15,30,434.0,120.0,2.6,12.0,273.0,493.38,411.63
2017,12,13,15,45,418.5,105.0,2.35,12.0,237.0,446.29,373.32
2017,12,13,16,0,403.0,90.0,2.1,12.0,201.0,399.63,334.38
2017,12,13,16,15,366.5,76.5,2.05,11.0,163.0,342.33,286.78
2017,12,13,16,30,330.0,63.0,2.0,10.0,125.0,288.1,239.84
2017,12,13,16,45,276.0,47.0,1.95,9.5,88.5,224.94,183.2
2017,12,13,17,0,222.0,31.0,1.9,9.0,52.0,167.34,124.43
2017,12,13,17,15,111.0,15.5,1.95,8.5,26.0,77.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,3.0,1.35,5.5,3.0,0.0,0.0
2017,12,14,7,30,0.0,6.0,1.5,6.0,6.0,4.72,0.0
2017,12,14,7,45,0.0,22.5,1.65,7.0,22.5,18.42,6.46
2017,12,14,8,0,0.0,39.0,1.8,8.0,39.0,34.03,22.98
2017,12,14,8,15,8.0,58.5,1.95,8.5,60.5,56.68,43.26
2017,12,14,8,30,16.0,78.0,2.1,9.0,82.0,79.58,63.64
2017,12,14,8,45,25.5,96.5,2.25,9.5,104.0,112.98,92.84
2017,12,14,9,0,35.0,115.0,2.4,10.0,126.0,138.79,115.14
2017,12,14,9,15,182.5,128.5,2.35,10.5,195.5,276.59,234.59
2017,12,14,9,30,330.0,142.0,2.3,11.0,265.0,430.15,361.59
2017,12,14,9,45,513.0,118.0,2.25,12.0,333.0,583.45,482.93
2017,12,14,10,0,696.0,94.0,2.2,13.0,401.0,740.94,598.12
2017,12,14,10,15,610.0,128.5,2.2,13.5,412.5,727.55,584.46
2017,12,14,10,30,524.0,163.0,2.2,14.0,424.0,697.27,559.52
2017,12,14,10,45,538.0,168.0,2.2,15.0,448.0,730.46,581.43
2017,12,14,11,0,552.0,173.0,2.2,16.0,472.0,762.48,601.51
2017,12,14,11,15,312.5,215.0,2.2,16.0,385.5,561.69,447.94
2017,12,14,11,30,73.0,257.0,2.2,16.0,299.0,329.79,263.6
2017,12,14,11,45,97.0,267.5,2.2,16.5,324.0,366.59,293.46
2017,12,14,12,0,121.0,278.0,2.2,17.0,349.0,428.04,340.41
2017,12,14,12,15,139.5,280.0,2.25,17.0,363.0,449.69,357.25
2017,12,14,12,30,158.0,282.0,2.3,17.0,377.0,471.17,374.16
2017,12,14,12,45,123.5,276.0,2.35,17.0,349.5,428.28,340.45
2017,12,14,13,0,89.0,270.0,2.4,17.0,322.0,361.53,288.44
2017,12,14,13,15,148.0,266.0,2.45,17.0,350.5,439.67,351.29
2017,12,14,13,30,207.0,262.0,2.5,17.0,379.0,492.12,393.26
2017,12,14,13,45,252.0,245.5,2.6,17.0,383.0,536.32,428.34
2017,12,14,14,0,297.0,229.0,2.7,17.0,387.0,554.56,444.17
2017,12,14,14,15,201.5,222.0,2.6,17.0,326.5,429.32,346.4
2017,12,14,14,30,106.0,215.0,2.5,17.0,266.0,311.25,251.97
2017,12,14,14,45,98.5,198.5,2.4,17.0,243.5,284.5,231.27
2017,12,14,15,0,91.0,182.0,2.3,17.0,221.0,258.3,210.46
2017,12,14,15,15,85.0,165.5,2.1,16.5,199.0,233.94,191.24
2017,12,14,15,30,79.0,149.0,1.9,16.0,177.0,210.17,172.21
2017,12,14,15,45,73.0,129.5,1.7,15.5,153.0,183.1,150.14
2017,12,14,16,0,67.0,110.0,1.5,15.0,129.0,156.6,128.09
2017,12,14,16,15,56.5,90.0,1.55,14.0,104.0,127.11,103.23
2017,12,14,16,30,46.0,70.0,1.6,13.0,79.0,98.45,78.47
2017,12,14,16,45,26.5,50.5,1.65,12.5,55.5,66.36,50.17
2017,12,14,17,0,7.0,31.0,1.7,12.0,32.0,30.84,18.49
2017,12,14,17,15,3.5,15.5,1.85,12.0,16.0,13.68,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.5,2.95,6.0,0.5,0.0,0.0
2017,12,15,7,30,0.0,1.0,3.0,6.0,1.0,0.79,0.0
2017,12,15,7,45,0.0,4.5,3.15,6.5,4.5,3.4,0.0
2017,12,15,8,0,0.0,8.0,3.3,7.0,8.0,6.06,0.0
2017,12,15,8,15,0.0,12.5,3.4,7.5,12.5,9.48,2.56
2017,12,15,8,30,0.0,17.0,3.5,8.0,17.0,12.91,5.64
2017,12,15,8,45,0.0,22.0,3.65,8.5,22.0,16.73,9.03
2017,12,15,9,0,0.0,27.0,3.8,9.0,27.0,20.56,12.39
2017,12,15,9,15,0.0,64.0,3.95,9.5,64.0,49.06,37.19
2017,12,15,9,30,0.0,101.0,4.1,10.0,101.0,82.16,65.61
2017,12,15,9,45,0.0,120.5,4.25,10.5,120.5,99.75,80.37
2017,12,15,10,0,0.0,140.0,4.4,11.0,140.0,117.55,95.15
2017,12,15,10,15,213.5,162.0,4.3,11.0,268.0,381.96,322.15
2017,12,15,10,30,427.0,184.0,4.2,11.0,396.0,631.55,523.67
2017,12,15,10,45,387.5,204.5,4.15,11.5,404.5,607.47,500.95
2017,12,15,11,0,348.0,225.0,4.1,12.0,413.0,602.25,493.91
2017,12,15,11,15,304.5,242.0,4.0,12.0,410.5,586.14,479.24
2017,12,15,11,30,261.0,259.0,3.9,12.0,408.0,567.52,462.73
2017,12,15,11,45,360.5,242.0,3.8,12.5,452.5,650.68,528.23
2017,12,15,12,0,460.0,225.0,3.7,13.0,497.0,759.33,609.84
2017,12,15,12,15,322.0,253.0,3.55,13.0,444.0,628.91,507.24
2017,12,15,12,30,184.0,281.0,3.4,13.0,391.0,496.74,402.08
2017,12,15,12,45,536.5,187.5,3.3,13.5,503.5,796.83,638.27
2017,12,15,13,0,889.0,94.0,3.2,14.0,616.0,1045.87,811.78
2017,12,15,13,15,884.0,93.0,3.05,14.0,602.5,1030.43,797.86
2017,12,15,13,30,879.0,92.0,2.9,14.0,589.0,1011.86,784.51
2017,12,15,13,45,871.0,90.5,2.8,14.5,568.0,986.72,765.82
2017,12,15,14,0,863.0,89.0,2.7,15.0,547.0,958.79,745.4
2017,12,15,14,15,753.5,105.0,2.55,14.5,489.5,860.84,677.82
2017,12,15,14,30,644.0,121.0,2.4,14.0,432.0,759.32,606.54
2017,12,15,14,45,723.5,100.0,2.3,14.0,425.5,783.28,625.5
2017,12,15,15,0,803.0,79.0,2.2,14.0,419.0,794.15,633.73
2017,12,15,15,15,776.0,75.5,1.9,13.5,378.0,738.19,592.65
2017,12,15,15,30,749.0,72.0,1.6,13.0,337.0,682.01,551.21
2017,12,15,15,45,711.5,67.0,1.35,13.0,292.0,616.73,501.35
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,557.92,454.12
2017,12,15,16,15,615.0,55.5,0.95,12.5,200.0,480.97,392.12
2017,12,15,16,30,556.0,49.0,0.8,12.0,153.0,408.42,331.22
2017,12,15,16,45,461.5,39.5,0.7,11.5,108.5,318.68,254.48
2017,12,15,17,0,367.0,30.0,0.6,11.0,64.0,238.44,176.52
2017,12,15,17,15,183.5,15.0,0.55,11.0,32.0,110.94,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,1.0,0.65,6.5,1.0,0.0,0.0
2017,12,16,7,30,0.0,2.0,0.6,7.0,2.0,1.57,0.0
2017,12,16,7,45,0.0,10.5,0.55,7.5,10.5,7.97,0.0
2017,12,16,8,0,0.0,19.0,0.5,8.0,19.0,14.46,6.52
2017,12,16,8,15,0.0,30.0,0.5,8.0,30.0,22.89,14.19
2017,12,16,8,30,0.0,41.0,0.5,8.0,41.0,31.34,21.81
2017,12,16,8,45,0.0,51.0,0.5,8.5,51.0,39.04,28.64
2017,12,16,9,0,0.0,61.0,0.5,9.0,61.0,46.84,35.43
2017,12,16,9,15,0.0,38.5,0.8,9.5,38.5,29.39,20.11
2017,12,16,9,30,0.0,16.0,1.1,10.0,16.0,12.18,5.0
2017,12,16,9,45,0.0,66.5,1.45,10.5,66.5,51.0,38.62
2017,12,16,10,0,0.0,117.0,1.8,11.0,117.0,95.11,76.07
2017,12,16,10,15,0.0,119.5,1.9,11.0,119.5,96.57,77.06
2017,12,16,10,30,0.0,122.0,2.0,11.0,122.0,98.2,78.29
2017,12,16,10,45,9.5,162.5,2.15,11.0,168.0,144.99,117.84
2017,12,16,11,0,19.0,203.0,2.3,11.0,214.0,194.13,158.71
2017,12,16,11,15,9.5,120.0,2.3,10.5,125.5,104.62,83.83
2017,12,16,11,30,0.0,37.0,2.3,10.0,37.0,28.34,18.72
2017,12,16,11,45,0.0,43.0,2.3,10.0,43.0,32.97,22.7
2017,12,16,12,0,0.0,49.0,2.3,10.0,49.0,37.59,26.64
2017,12,16,12,15,0.0,39.5,2.15,10.0,39.5,30.28,20.37
2017,12,16,12,30,0.0,30.0,2.0,10.0,30.0,22.98,14.11
2017,12,16,12,45,0.0,42.0,1.95,10.0,42.0,32.2,22.03
2017,12,16,13,0,0.0,54.0,1.9,10.0,54.0,41.45,29.95
2017,12,16,13,15,0.0,57.0,1.8,9.5,57.0,43.75,32.01
2017,12,16,13,30,0.0,60.0,1.7,9.0,60.0,46.06,34.09
2017,12,16,13,45,0.0,39.0,1.6,9.0,39.0,29.87,20.2
2017,12,16,14,0,0.0,18.0,1.5,9.0,18.0,13.75,6.29
2017,12,16,14,15,0.0,34.5,1.4,9.0,34.5,26.39,17.29
2017,12,16,14,30,0.0,51.0,1.3,9.0,51.0,39.06,28.31
2017,12,16,14,45,0.0,56.0,1.2,9.0,56.0,42.9,31.7
2017,12,16,15,0,0.0,61.0,1.1,9.0,61.0,46.75,35.11
2017,12,16,15,15,0.0,55.0,1.0,8.5,55.0,42.11,31.22
2017,12,16,15,30,0.0,49.0,0.9,8.0,49.0,37.47,27.31
2017,12,16,15,45,0.0,42.0,0.85,8.0,42.0,32.08,22.62
2017,12,16,16,0,0.0,35.0,0.8,8.0,35.0,26.7,17.89
2017,12,16,16,15,0.0,28.0,0.9,8.0,28.0,21.33,13.1
2017,12,16,16,30,0.0,21.0,1.0,8.0,21.0,15.97,8.28
2017,12,16,16,45,0.0,14.5,1.1,8.0,14.5,11.01,3.79
2017,12,16,17,0,0.0,8.0,1.2,8.0,8.0,6.06,0.0
2017,12,16,17,15,0.0,4.0,1.3,7.5,4.0,3.02,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,17.0,0.95,5.0,17.0,12.97,1.72
2017,12,17,8,0,0.0,34.0,1.0,5.0,34.0,28.39,18.37
2017,12,17,8,15,0.0,53.0,0.95,5.0,53.0,46.2,34.61
2017,12,17,8,30,0.0,72.0,0.9,5.0,72.0,63.44,50.17
2017,12,17,8,45,5.5,90.0,0.9,5.5,91.5,82.87,67.46
2017,12,17,9,0,11.0,108.0,0.9,6.0,111.0,102.81,84.9
2017,12,17,9,15,15.5,125.0,0.85,6.5,130.0,121.45,100.87
2017,12,17,9,30,20.0,142.0,0.8,7.0,149.0,140.59,116.97
2017,12,17,9,45,24.5,156.5,0.8,7.5,166.5,157.49,130.92
2017,12,17,10,0,29.0,171.0,0.8,8.0,184.0,191.83,159.19
2017,12,17,10,15,104.0,196.5,0.85,8.5,247.0,286.98,239.15
2017,12,17,10,30,179.0,222.0,0.9,9.0,310.0,407.35,335.51
2017,12,17,10,45,153.5,234.5,0.95,9.5,313.5,401.47,328.1
2017,12,17,11,0,128.0,247.0,1.0,10.0,317.0,394.13,320.63
2017,12,17,11,15,125.0,258.0,0.95,10.5,328.0,405.82,328.36
2017,12,17,11,30,122.0,269.0,0.9,11.0,339.0,417.23,335.67
2017,12,17,11,45,134.5,273.5,0.85,12.0,352.0,436.04,348.58
2017,12,17,12,0,147.0,278.0,0.8,13.0,365.0,454.89,361.26
2017,12,17,12,15,237.5,269.0,0.7,13.5,410.0,536.92,423.51
2017,12,17,12,30,328.0,260.0,0.6,14.0,455.0,643.93,500.01
2017,12,17,12,45,347.5,253.5,0.5,14.5,458.5,655.28,505.11
2017,12,17,13,0,367.0,247.0,0.4,15.0,462.0,665.22,510.39
2017,12,17,13,15,360.0,245.0,0.4,15.0,452.0,652.29,501.35
2017,12,17,13,30,353.0,243.0,0.4,15.0,442.0,638.3,491.93
2017,12,17,13,45,250.5,243.5,0.4,15.5,382.5,533.21,414.19
2017,12,17,14,0,148.0,244.0,0.4,16.0,323.0,409.11,321.22
2017,12,17,14,15,244.5,220.0,0.5,16.0,342.0,489.28,386.16
2017,12,17,14,30,341.0,196.0,0.6,16.0,361.0,541.59,427.94
2017,12,17,14,45,392.0,171.5,0.75,16.0,348.0,567.36,449.35
2017,12,17,15,0,443.0,147.0,0.9,16.0,335.0,568.74,453.46
2017,12,17,15,15,419.0,138.5,0.85,15.5,302.5,522.87,419.84
2017,12,17,15,30,395.0,130.0,0.8,15.0,270.0,477.71,386.42
2017,12,17,15,45,374.5,115.0,0.75,14.5,234.0,428.83,349.36
2017,12,17,16,0,354.0,100.0,0.7,14.0,198.0,380.93,311.84
2017,12,17,16,15,320.0,84.5,0.7,13.0,160.5,325.17,267.2
2017,12,17,16,30,286.0,69.0,0.7,12.0,123.0,272.24,222.95
2017,12,17,16,45,232.5,52.0,0.75,11.5,87.5,210.27,169.15
2017,12,17,17,0,179.0,35.0,0.8,11.0,52.0,153.9,114.98
2017,12,17,17,15,89.5,17.5,0.8,10.5,26.0,72.57,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.5,2.1,7.5,3.5,2.64,0.0
2017,12,18,8,0,0.0,7.0,2.2,8.0,7.0,5.3,0.0
2017,12,18,8,15,0.0,11.5,2.2,8.0,11.5,8.72,1.87
2017,12,18,8,30,0.0,16.0,2.2,8.0,16.0,12.15,4.97
2017,12,18,8,45,0.0,21.0,2.2,8.5,21.0,15.97,8.37
2017,12,18,9,0,0.0,26.0,2.2,9.0,26.0,19.8,11.73
2017,12,18,9,15,0.0,33.0,2.15,9.0,33.0,25.17,16.44
2017,12,18,9,30,0.0,40.0,2.1,9.0,40.0,30.55,21.11
2017,12,18,9,45,0.0,34.0,2.1,9.5,34.0,25.95,17.01
2017,12,18,10,0,0.0,28.0,2.1,10.0,28.0,21.37,12.94
2017,12,18,10,15,0.0,78.0,2.05,10.0,78.0,59.92,46.17
2017,12,18,10,30,0.0,128.0,2.0,10.0,128.0,103.86,83.46
2017,12,18,10,45,0.0,120.5,1.95,10.5,120.5,96.38,76.75
2017,12,18,11,0,0.0,113.0,1.9,11.0,113.0,89.32,70.54
2017,12,18,11,15,4.5,154.5,1.8,11.5,157.5,131.43,105.75
2017,12,18,11,30,9.0,196.0,1.7,12.0,202.0,175.87,142.16
2017,12,18,11,45,5.5,186.5,1.65,12.5,190.0,162.5,130.52
2017,12,18,12,0,2.0,177.0,1.6,13.0,178.0,149.45,119.35
2017,12,18,12,15,1.0,164.5,1.5,13.0,165.0,136.39,108.55
2017,12,18,12,30,0.0,152.0,1.4,13.0,152.0,123.69,98.04
2017,12,18,12,45,0.0,132.0,1.3,13.5,132.0,105.54,82.91
2017,12,18,13,0,0.0,112.0,1.2,14.0,112.0,87.97,68.26
2017,12,18,13,15,0.0,133.0,1.2,14.0,133.0,106.65,83.82
2017,12,18,13,30,0.0,154.0,1.2,14.0,154.0,126.25,100.02
2017,12,18,13,45,0.0,143.0,1.2,14.0,143.0,116.36,91.94
2017,12,18,14,0,0.0,132.0,1.2,14.0,132.0,106.61,84.03
2017,12,18,14,15,67.0,174.5,1.15,14.0,207.5,227.68,186.15
2017,12,18,14,30,134.0,217.0,1.1,14.0,283.0,359.58,292.33
2017,12,18,14,45,67.0,160.0,1.05,14.0,193.0,210.93,171.92
2017,12,18,15,0,0.0,103.0,1.0,14.0,103.0,82.33,64.17
2017,12,18,15,15,0.0,93.0,0.85,14.0,93.0,73.92,57.46
2017,12,18,15,30,0.0,83.0,0.7,14.0,83.0,65.59,50.52
2017,12,18,15,45,0.0,72.0,0.6,14.0,72.0,56.39,42.78
2017,12,18,16,0,0.0,61.0,0.5,14.0,61.0,47.25,34.99
2017,12,18,16,15,0.0,49.0,0.55,13.5,49.0,37.5,26.63
2017,12,18,16,30,0.0,37.0,0.6,13.0,37.0,28.26,18.57
2017,12,18,16,45,0.0,26.0,0.65,12.5,26.0,19.82,11.11
2017,12,18,17,0,0.0,15.0,0.7,12.0,15.0,11.4,3.45
2017,12,18,17,15,0.0,7.5,0.7,12.0,7.5,5.69,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.38,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.75,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.13,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.27,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.03,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,3.42,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,3.8,0.0
2017,12,19,9,45,0.0,70.5,4.25,18.5,70.5,54.09,39.91
2017,12,19,10,0,0.0,136.0,4.1,19.0,136.0,113.88,89.29
2017,12,19,10,15,0.0,147.0,4.1,19.0,147.0,123.32,96.79
2017,12,19,10,30,0.0,158.0,4.1,19.0,158.0,132.92,104.43
2017,12,19,10,45,0.0,128.5,4.15,19.5,128.5,103.74,80.2
2017,12,19,11,0,0.0,99.0,4.2,20.0,99.0,77.08,58.11
2017,12,19,11,15,0.0,94.0,4.35,20.5,94.0,72.7,54.33
2017,12,19,11,30,0.0,89.0,4.5,21.0,89.0,68.52,50.75
2017,12,19,11,45,0.0,90.0,4.7,21.5,90.0,69.31,51.24
2017,12,19,12,0,0.0,91.0,4.9,22.0,91.0,70.1,51.74
2017,12,19,12,15,0.0,89.0,4.95,22.0,89.0,68.55,50.46
2017,12,19,12,30,0.0,87.0,5.0,22.0,87.0,66.99,49.2
2017,12,19,12,45,0.0,86.0,5.05,22.0,86.0,66.22,48.57
2017,12,19,13,0,0.0,85.0,5.1,22.0,85.0,65.43,47.96
2017,12,19,13,15,70.5,174.5,4.95,22.0,214.5,232.87,185.85
2017,12,19,13,30,141.0,264.0,4.8,22.0,344.0,429.87,341.19
2017,12,19,13,45,138.5,254.5,4.7,22.0,331.0,414.54,328.97
2017,12,19,14,0,136.0,245.0,4.6,22.0,318.0,399.11,317.35
2017,12,19,14,15,69.5,203.5,4.35,21.5,241.0,263.74,210.28
2017,12,19,14,30,3.0,162.0,4.1,21.0,164.0,140.0,109.36
2017,12,19,14,45,1.5,150.0,3.85,21.0,151.0,128.04,99.94
2017,12,19,15,0,0.0,138.0,3.6,21.0,138.0,116.33,90.54
2017,12,19,15,15,0.0,124.0,3.5,20.5,124.0,104.06,80.85
2017,12,19,15,30,0.0,110.0,3.4,20.0,110.0,91.92,71.14
2017,12,19,15,45,204.5,104.5,3.3,20.0,161.5,276.6,227.66
2017,12,19,16,0,409.0,99.0,3.2,20.0,213.0,418.42,342.17
2017,12,19,16,15,351.0,86.5,3.3,19.5,171.5,348.27,284.19
2017,12,19,16,30,293.0,74.0,3.4,19.0,130.0,283.25,229.42
2017,12,19,16,45,217.0,56.5,3.5,19.0,91.5,208.33,164.87
2017,12,19,17,0,141.0,39.0,3.6,19.0,53.0,130.91,95.79
2017,12,19,17,15,70.5,19.5,3.65,18.5,26.5,60.59,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
